ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
32,2007-11-09,30.510416666666668,684.3741666666666,31.328958333333333,20.340277777777775,25.359434734978876,-37.7772,-28.6254,0.0,35.73499999999999
32,2007-11-10,74.13020833333333,1665.5588333333333,76.62854166666666,49.420138888888886,25.31746862556208,-37.0151666666667,-29.3310833333333,0.0,35.7725
32,2007-11-11,73.26041666666667,1657.5017083333332,147.49829166666666,48.84027777777778,25.142035633732334,-35.0017083333333,-28.16825,0.0,32.4725
32,2007-11-12,72.38233333333334,1583.0541249999999,61.344208333333334,48.254888888888885,26.008892111913383,-33.446125,-23.5958333333333,0.0,41.652499999999996
32,2007-11-13,73.06770833333333,1648.3556666666666,61.74166666666667,48.71180555555556,25.21503637277985,-34.108625,-26.264125,0.0,45.92749999999999
32,2007-11-14,72.11979166666667,1635.1811666666665,74.19383333333333,48.079861111111114,25.088438106637252,-33.5894583333333,-27.26825,0.0,51.05000000000001
32,2007-11-15,50.851499999999994,1137.4570416666668,300.9105416666667,33.900999999999996,25.43043577946112,-14.5660833333333,-6.18266666666667,0.0,42.29749999999999
32,2007-11-16,63.79591666666667,1477.5484999999999,53.732625000000006,42.530611111111114,24.560441792980438,-26.86875,-17.8672083333333,0.0,34.5725
32,2007-11-17,68.84158333333333,1557.3582083333333,19.934583333333332,45.89438888888889,25.144752896221846,-32.2421666666667,-24.654875,0.0,31.82750000000001
32,2007-11-18,70.62641666666667,1634.8545833333335,28.655583333333336,47.084277777777785,24.57384309494737,-34.6039166666667,-26.0758333333333,0.0,30.965000000000003
32,2007-11-19,76.86458333333333,1768.887,358.5333333333333,51.24305555555555,24.717880312749077,-34.036125,-27.5535,0.0,33.82999999999999
32,2007-11-20,78.08854166666667,1813.2015833333335,443.9859166666667,52.05902777777778,24.497753509419347,-36.353625,-30.525125,0.0,43.279999999999994
32,2007-11-21,78.59895833333333,1812.0039166666666,906.902375,52.39930555555555,24.67417815935246,-31.09975,-25.2759583333333,0.0,41.92249999999999
32,2007-11-22,81.18933333333334,1768.3695,983.0476666666667,54.12622222222222,26.11626083299396,-32.8169166666667,-23.4985416666667,0.0,35.30750000000001
32,2007-11-23,75.63891666666667,1622.4139166666666,955.6482916666668,50.42594444444445,26.519704161328473,-25.3512916666667,-14.8165833333333,0.0,25.857499999999998
32,2007-11-24,79.20125,1638.3925,50.817874999999994,52.80083333333333,27.4978743137964,-29.64325,-18.4105416666667,0.0,26.6075
32,2007-11-25,62.443708333333326,1352.0075416666666,73.12891666666667,41.62913888888888,26.27208921716341,-17.4692173913043,-6.28078260869565,0.0,37.59499999999999
32,2007-11-26,63.88516666666666,1392.266625,66.263375,42.590111111111106,26.101331205548046,-15.7675416666667,-5.20554166666667,0.0,39.53
32,2007-11-27,47.673249999999996,945.4717916666667,182.82908333333333,31.78216666666666,28.68211822642514,1.45116666666667,15.7665,0.0,38.4125
32,2007-11-28,60.34312499999999,1464.482875,8.813875,40.22875,23.438431082712384,-10.6015416666667,-2.78016666666667,0.0,30.852499999999992
32,2007-11-29,60.82995833333334,1509.7504583333332,0.0,40.55330555555556,22.91909088305644,-8.083,0.495416666666666,0.0,40.1225
32,2007-11-30,62.857,1539.3659583333335,0.0,41.90466666666667,23.227197301443073,-12.48025,-5.890625,0.0,32.51
32,2007-12-01,60.96,1523.6871250000002,0.0,40.64,22.75800551901362,-4.04733333333333,3.39254166666667,0.0,18.275
32,2007-12-02,65.45420833333334,1529.484625,0.0,43.636138888888894,24.343190443607394,-10.2726666666667,-3.59279166666667,0.0,18.71
32,2007-12-03,68.23958333333333,1608.1786249999998,0.0,45.49305555555556,24.13721277558815,-14.3950833333333,-7.97608333333333,0.0,31.272500000000008
32,2007-12-04,67.53775,1601.2647916666667,0.0,45.025166666666664,23.9921115222589,-14.1990416666667,-5.39895833333333,0.0,23.090000000000003
32,2007-12-05,67.434,1564.4355416666667,0.0,44.955999999999996,24.519199403469614,-13.6077083333333,-4.47091666666667,0.0,20.8625
32,2007-12-06,55.9745,1344.2500833333334,67.46095833333334,37.31633333333333,23.686188910409214,-0.49975,10.4837083333333,0.0,20.052500000000002
32,2007-12-07,65.20570833333333,1529.7292916666665,0.0,43.47047222222222,24.24689167270872,-12.4513333333333,-1.9445,0.0,26.4425
32,2007-12-08,55.377208333333336,1316.3765833333334,111.745625,36.91813888888889,23.92962804547846,0.0348749999999997,7.86649999999999,0.0,33.04249999999999
32,2007-12-09,63.617416666666664,1563.101875,0.0,42.41161111111111,23.151214747634768,-10.26,-3.106125,0.0,26.52499999999999
32,2007-12-10,58.1475,1227.5565,33.828125,38.765,26.944777083580266,-5.10504166666667,8.921875,0.0,28.055000000000003
32,2007-12-11,39.749208333333335,1099.4844583333334,240.351625,26.49947222222222,20.564796984839397,14.78725,24.81375,0.0,32.87
32,2007-12-12,50.58883333333333,1186.75325,160.81058333333334,33.72588888888889,24.248186971002138,6.48629166666666,13.714625,0.0,33.822500000000005
32,2007-12-13,61.29054166666666,1599.46825,0.0,40.86036111111111,21.797308648080733,-3.775375,3.33316666666667,0.0,22.91
32,2007-12-14,59.92933333333334,1378.7385000000002,32.265625,39.95288888888889,24.725357596414728,-2.666125,7.40125,0.0,33.11750000000001
32,2007-12-15,63.38829166666667,1570.9413333333332,0.0,42.25886111111111,22.9527178882909,-1.96525,4.7925,0.0,13.355000000000002
32,2007-12-16,64.63558333333333,1563.864125,0.0,43.09038888888889,23.510274154696422,-6.20391666666667,0.0615833333333334,0.0,20.712500000000002
32,2007-12-17,67.265625,1649.9889166666665,0.0,44.84375,23.18981012599731,-5.13595833333333,1.44858333333333,0.0,21.080000000000002
32,2007-12-18,67.734375,1669.9141666666667,0.0,45.15625,23.072784866188233,-7.278,-0.474250000000001,0.0,25.152500000000003
32,2007-12-19,67.101625,1659.4615000000001,0.0,44.73441666666667,23.00122119183442,-5.66320833333333,0.599791666666666,0.0,28.310000000000002
32,2007-12-20,69.88020833333333,1632.3501666666668,0.0,46.58680555555556,24.351510265379808,-12.3442083333333,-6.531375,0.0,30.424999999999994
32,2007-12-21,68.41666666666667,1647.8381666666667,0.0,45.611111111111114,23.61741665098113,-12.705347826087,-3.84065217391305,0.0,29.345000000000002
32,2007-12-22,35.50541666666667,946.0162083333333,0.0,23.67027777777778,21.349173868247824,-0.160142857142858,5.37557142857143,0.0,34.902499999999996
32,2007-12-23,53.29445833333333,1365.6458333333333,0.0,35.52963888888889,22.198774852150745,-0.948909090909091,5.87104545454546,0.0,44.21
32,2007-12-24,58.59920833333334,1503.1086666666667,0.0,39.066138888888894,22.176163138534083,2.02466666666667,7.701125,0.0,31.0925
32,2007-12-25,58.44816666666667,1519.5496249999999,0.0,38.965444444444444,21.87968390451363,2.68316666666667,8.69266666666667,0.0,32.600000000000016
32,2007-12-26,58.609625,1513.7789166666669,0.0,39.07308333333334,22.023763171163203,0.655791666666667,6.98229166666667,0.0,31.010000000000005
32,2007-12-27,58.55754166666667,1493.3093333333334,0.0,39.038361111111115,22.30581492697353,-0.286208333333333,5.71445833333333,0.0,34.1525
32,2007-12-28,56.080999999999996,1421.2572083333334,0.0,37.38733333333333,22.445439136295203,-1.07486956521739,6.44821739130435,0.0,36.0875
32,2007-12-29,62.18770833333334,1530.22,0.0,41.45847222222223,23.117225904517728,-5.91929166666667,0.495625,0.0,39.7775
32,2007-12-30,60.86995833333333,1503.0267083333335,0.0,40.579972222222224,23.036757169142856,-6.81217391304348,0.362304347826087,0.0,34.43
32,2007-12-31,35.61204166666666,957.44875,0.0,23.741361111111107,21.157598637060783,-5.12014285714285,2.95478571428571,0.0,31.235
32,2008-01-01,39.224041666666665,991.6104999999999,0.0,26.14936111111111,22.500712092152668,-5.3378,3.5834,0.0,31.407500000000002
32,2008-01-02,64.19020833333333,1537.8684583333334,0.0,42.79347222222222,23.742947568599394,-4.93830434782609,0.653434782608695,0.0,14.0075
32,2008-01-03,51.09229166666666,1655.6506666666667,0.0,34.061527777777776,17.553822893631075,14.7418333333333,26.3093333333333,0.0,5.18
32,2008-01-04,28.384208333333333,582.6108333333333,352.8100833333333,18.922805555555556,27.712982520254847,30.7780833333333,47.6639583333333,0.0,24.117500000000003
32,2008-01-05,41.530208333333334,989.5960833333334,318.359375,27.686805555555555,23.872130496620407,17.291125,28.1125416666667,0.0,28.212499999999995
32,2008-01-06,27.907124999999997,1448.6399583333332,70.76308333333334,18.60475,10.958211421810901,31.723875,41.5486666666667,0.0,40.445
32,2008-01-07,29.470166666666668,1094.8845833333332,154.25391666666667,19.64677777777778,15.310849558090153,30.7538333333333,39.86725,0.0,56.54
32,2008-01-08,58.52104166666667,1465.9802499999998,43.299708333333335,39.014027777777784,22.707481360263138,5.72783333333333,11.8350416666667,0.0,62.855
32,2008-01-09,59.25025,1475.8885,41.15141666666667,39.50016666666667,22.836086336016127,3.39679166666667,12.216125,0.0,49.460000000000015
32,2008-01-10,59.643499999999996,1486.5586666666668,167.89441666666667,39.76233333333333,22.822651858565507,4.0235,10.87825,0.0,36.0575
32,2008-01-11,44.38429166666666,1056.5585416666665,146.77975,29.589527777777775,23.895755493645083,10.6204583333333,24.9767916666667,0.0,41.74250000000001
32,2008-01-12,57.474124999999994,1512.472375,287.236875,38.31608333333333,21.615732389272015,4.16754166666667,26.1590416666667,0.0,38.135
32,2008-01-13,40.73195833333333,1354.1050416666667,209.09604166666668,27.154638888888886,17.110707750874774,19.77425,34.0930416666667,0.0,32.885000000000005
32,2008-01-14,37.07175,1143.6370833333333,209.82333333333335,24.7145,18.43910750387379,16.24525,31.0681,0.0,32.847500000000004
32,2008-01-15,40.881625,1348.497625,244.16141666666667,27.254416666666664,17.24499219702618,21.5475416666667,34.7290416666667,0.0,28.66999999999999
32,2008-01-16,37.27879166666667,1336.52075,60.40141666666667,24.852527777777777,15.866135506230556,24.423875,34.6245416666667,0.0,24.124999999999996
32,2008-01-17,51.31133333333333,1448.6136666666669,18.151,34.20755555555556,20.148641041707073,9.22708333333333,29.5280416666667,0.0,28.310000000000002
32,2008-01-18,59.101791666666664,1512.3634583333333,2.475,39.40119444444444,22.22949051993849,-0.198875,18.0308333333333,0.0,32.48749999999999
32,2008-01-19,61.702,1556.0247083333334,17.196708333333333,41.13466666666666,22.55629627560809,-2.43520833333333,19.291125,0.0,25.205
32,2008-01-20,67.74241666666667,1632.02375,15.105166666666667,45.161611111111114,23.611264652585817,-7.65475,15.1257916666667,0.0,15.514999999999999
32,2008-01-21,71.52883333333334,1681.2377916666667,73.12825,47.68588888888889,24.201207524670913,-9.82104166666667,8.38495833333334,0.0,16.7525
32,2008-01-22,76.70066666666666,1731.5407083333332,4.3305,51.13377777777778,25.197152847121995,-14.5727916666667,-2.002125,0.0,26.630000000000006
32,2008-01-23,79.69270833333333,1767.2537499999999,58.868833333333335,53.12847222222222,25.651024321556037,-16.4626666666667,-6.32958333333333,0.0,22.504999999999995
32,2008-01-24,80.66145833333333,1795.9982083333334,115.942625,53.77430555555556,25.547311797073906,-18.4855,-11.2423333333333,0.0,19.715
32,2008-01-25,79.35158333333334,1788.921,87.7075,52.90105555555555,25.231871979130315,-17.0184166666667,-9.614375,0.0,21.4325
32,2008-01-26,71.47795833333333,1685.7018333333333,144.47654166666666,47.65197222222222,24.119950808982203,-7.43954166666667,-0.183541666666667,0.0,23.727500000000003
32,2008-01-27,77.21875,1765.0759583333331,336.066375,51.479166666666664,24.885387368716405,-19.3795416666667,-13.99625,0.0,25.722499999999993
32,2008-01-28,75.29166666666667,1695.9635833333332,351.6144583333333,50.19444444444444,25.253142309839628,-17.9558260869565,-10.3252173913043,0.0,27.334999999999997
32,2008-01-29,74.59375,1677.4538333333333,260.55445833333334,49.72916666666667,25.295129210212743,-18.138,-10.723,0.0,33.185
32,2008-01-30,76.02083333333333,1730.12525,278.183875,50.68055555555555,24.99425057681678,-15.9360833333333,-9.58029166666667,0.0,31.220000000000002
32,2008-01-31,58.6265,1513.588,223.53549999999998,39.08433333333334,22.032883067695217,-1.30078260869565,12.5141304347826,0.0,22.94
32,2008-02-01,61.454625,1582.5915833333331,250.54754166666666,40.96975,22.088730633756374,-1.40083333333333,12.1105833333333,0.0,28.8875
32,2008-02-02,68.92475,1615.4737916666666,144.493125,45.94983333333333,24.269471590261794,-9.47533333333333,2.12645833333333,0.0,32.78
32,2008-02-03,70.34654166666667,1636.2699583333333,176.71845833333336,46.89769444444444,24.45529087723461,-11.9516666666667,1.155125,0.0,32.68250000000001
32,2008-02-04,71.16679166666667,1650.6422083333334,12.178208333333332,47.44452777777778,24.52502615164793,-13.6308333333333,2.34845833333333,0.0,33.26
32,2008-02-05,59.12625,1254.0415833333334,147.17283333333333,39.4175,26.819670353833963,-0.343875,13.000125,0.0,38.824999999999996
32,2008-02-06,71.5835,1639.3186249999999,0.0,47.72233333333333,24.83902781051284,-9.76354166666667,3.62695833333333,0.0,33.5
32,2008-02-07,65.39866666666667,1582.265,0.838375,43.599111111111114,23.511195378495735,-3.18845833333333,10.9717916666667,0.0,27.282499999999988
32,2008-02-08,63.91041666666666,1578.0187083333333,0.0,42.606944444444444,23.037987544278778,-1.8115,13.238875,0.0,28.22749999999999
32,2008-02-09,67.43766666666666,1604.0411666666666,0.0,44.95844444444444,23.915092404978108,-7.0505,7.92045833333334,0.0,33.8
32,2008-02-10,72.68366666666667,1660.65925,0.0,48.455777777777776,24.89667425083676,-11.0315833333333,3.61283333333333,0.0,23.1425
32,2008-02-11,72.51575,1680.0399583333335,0.0,48.34383333333333,24.55261589884308,-10.8434583333333,3.43929166666667,0.0,13.0475
32,2008-02-12,67.70075,1637.3587083333332,0.0,45.133833333333335,23.519857374970954,-5.01279166666667,13.02325,0.0,15.979999999999997
32,2008-02-13,65.674625,1594.2419583333333,0.0,43.78308333333333,23.43302762726287,-4.83679166666667,9.470875,0.0,25.632500000000004
32,2008-02-14,65.12654166666667,659.6582083333334,0.0,43.41769444444444,56.15961010827345,-4.2835,11.4015833333333,0.0,25.565
32,2008-02-15,62.01066666666667,762.65625,6.953125,41.340444444444444,46.2511573493592,-6.89052173913043,4.98795652173913,0.0,27.897499999999994
32,2008-02-16,70.85820833333334,1603.28125,14.765625,47.23880555555556,25.14001260869094,-10.9319583333333,5.001125,0.0,18.695
32,2008-02-17,72.075625,1599.6875,19.140625,48.05041666666667,25.629392003646544,-13.4475416666667,0.485541666666667,0.0,30.81500000000001
32,2008-02-18,69.9455,1561.09375,37.890625,46.63033333333333,25.48683057418343,-10.3389166666667,5.31104166666667,0.0,42.88249999999999
32,2008-02-19,58.40383333333333,1465.703125,31.640625,38.93588888888889,22.66628666323164,0.457458333333333,15.3222916666667,0.0,26.6375
32,2008-02-20,52.38566666666667,1431.40625,15.390625,34.92377777777778,20.817789072032408,9.95125,27.5129166666667,0.0,20.884999999999998
32,2008-02-21,59.629083333333334,1495.546875,13.28125,39.75272222222222,22.68000475485672,4.15275,22.1922916666667,0.0,17.780000000000005
32,2008-02-22,64.649875,1531.40625,9.84375,43.099916666666665,24.013878679046353,-3.12208333333333,11.95,0.0,23.150000000000002
32,2008-02-23,69.00416666666666,1575.234375,5.546875,46.00277777777777,24.91811425768872,-7.87679166666667,8.29883333333333,0.0,21.9875
32,2008-02-24,72.40245833333334,1607.734375,17.8125,48.26830555555556,25.616751346302323,-10.94725,3.676125,0.0,27.305000000000003
32,2008-02-25,74.12116666666667,1617.8125,19.0625,49.41411111111111,26.06148135556843,-14.9265416666667,-1.08866666666667,0.0,27.349999999999998
32,2008-02-26,77.94275,1650.234375,12.265625,51.96183333333333,26.86674993766668,-18.2019583333333,-10.2649166666667,0.0,30.185
32,2008-02-27,79.89583333333333,1678.28125,30.15625,53.263888888888886,27.079736006372258,-20.4407083333333,-12.4350833333333,0.0,18.185000000000006
32,2008-02-28,63.34191666666666,1423.4729166666666,138.61633333333333,42.22794444444445,25.312033109555514,-2.88758333333333,15.7342083333333,0.0,10.0025
32,2008-02-29,63.114666666666665,1522.890625,3.203125,42.07644444444444,23.57472403654873,-5.33633333333333,11.974375,0.0,15.387500000000001
32,2008-03-01,51.671416666666666,1368.4916666666668,0.8418333333333333,34.44761111111111,21.477970890497847,13.04125,23.3507083333333,0.0,29.269999999999996
32,2008-03-02,73.39070833333334,1602.578125,18.125,48.92713888888889,26.049950767264118,-9.24241666666667,-1.47904166666667,0.0,26.4725
32,2008-03-03,76.796875,1606.640625,60.859375,51.197916666666664,27.19003971148391,-16.6464782608696,-10.4368695652174,0.0,44.36000000000001
32,2008-03-04,82.08333333333333,1706.953125,140.3125,54.72222222222223,27.35384787506166,-19.1863333333333,-13.1503333333333,0.0,34.4675
32,2008-03-05,78.91483333333333,1617.3337083333333,290.71316666666667,52.60988888888889,27.755179690592787,-18.6908333333333,-10.3372083333333,0.0,31.565000000000012
32,2008-03-06,54.89416666666667,1115.6245000000001,779.6830833333333,36.596111111111114,27.98937438677221,4.55095833333334,12.5100833333333,0.0,31.377499999999994
32,2008-03-07,80.09375,1650.859375,178.984375,53.39583333333333,27.597744230435534,-23.9398695652174,-17.9019130434783,0.0,32.63
32,2008-03-08,72.47416666666668,1532.0545833333333,179.03916666666666,48.31611111111111,26.908781354160123,-19.0959090909091,-6.40536363636364,0.0,31.992500000000003
32,2008-03-09,80.109375,1670.546875,160.3125,53.40625,27.277823504653227,-22.652,-17.6951304347826,0.0,22.1825
32,2008-03-10,82.578125,1740.546875,171.5625,55.052083333333336,26.987604171342223,-24.4499166666667,-17.4572083333333,0.0,24.50545454545454
32,2008-03-11,81.66145833333333,1731.25,187.421875,54.440972222222214,26.83134125551544,-22.2588333333333,-13.0942916666667,0.0,30.4325
32,2008-03-12,80.14325000000001,1700.078125,183.90625,53.42883333333334,26.815327702464653,-18.370875,-10.569875,0.0,30.619999999999994
32,2008-03-13,79.91666666666667,1695.0,167.03125,53.27777777777778,26.819624713208785,-19.4632083333333,-11.190625,0.0,27.4025
32,2008-03-14,79.69175,1672.34375,153.671875,53.12783333333334,27.106462885795263,-20.577375,-11.4662916666667,0.0,40.79749999999999
32,2008-03-15,78.22916666666667,1634.375,114.140625,52.15277777777778,27.227140429148072,-23.7894347826087,-16.4799565217391,0.0,37.9925
32,2008-03-16,55.427083333333336,1160.9375,101.953125,36.951388888888886,27.15802751607597,-20.8373125,-14.349,0.0,32.345000000000006
32,2008-03-17,81.989625,1737.8125,120.078125,54.659749999999995,26.83743596475454,-26.6062916666667,-18.4654166666667,0.0,26.749999999999996
32,2008-03-18,81.359375,1727.65625,130.78125,54.23958333333333,26.78769256278074,-25.0784166666667,-18.4356666666667,0.0,35.01499999999999
32,2008-03-19,78.5625,1683.046875,133.4375,52.37500000000001,26.552420739915515,-21.1372916666667,-14.924625,0.0,39.124999999999986
32,2008-03-20,80.94270833333333,1712.109375,157.03125,53.96180555555555,26.89250538697493,-22.2457916666667,-16.7966666666667,0.0,34.44499999999999
32,2008-03-21,83.81770833333333,1757.734375,141.875,55.87847222222222,27.124864314957208,-27.5724583333333,-22.3071666666667,0.0,27.657499999999995
32,2008-03-22,82.91145833333333,1732.96875,152.109375,55.27430555555556,27.21503270920366,-25.2904583333333,-18.2451666666667,0.0,26.592499999999998
32,2008-03-23,73.294375,1593.90625,131.484375,48.86291666666666,26.15729980720844,-17.2878695652174,-7.37439130434783,0.0,25.962499999999995
32,2008-03-24,70.61104166666667,1499.2685000000001,249.33745833333333,47.07402777777778,26.790340890500193,-13.099375,-2.97416666666667,0.0,26.4575
32,2008-03-25,0.0,0.0,0.0,0.0,0.0,,,,33.0575
32,2008-03-26,69.95766666666667,1510.4309166666665,328.86595833333337,46.638444444444445,26.34629116970354,-14.4570416666667,-4.78566666666667,0.0,40.2725
32,2008-03-27,75.37333333333333,1617.4045416666668,274.15795833333334,50.248888888888885,26.50843579322692,-21.8538333333333,-6.33375,0.0,37.6775
32,2008-03-28,58.94166666666666,1261.2435833333334,969.0689166666666,39.294444444444444,26.583274765696967,-4.21695833333333,8.07483333333334,0.0,31.677499999999995
32,2008-03-29,83.36541666666666,1758.59375,1205.15625,55.57694444444444,26.96531125919344,-29.779375,-23.3185,0.0,23.9825
32,2008-03-30,82.06587499999999,1687.2984583333334,570.7484166666667,54.71058333333333,27.666596267312215,-28.6830833333333,-15.5878333333333,0.0,29.337500000000006
32,2008-03-31,64.23404166666667,1569.3202083333333,590.4454166666667,42.822694444444444,23.28298829053326,-11.5404583333333,-0.290500000000002,0.0,42.387499999999996
32,2008-04-01,71.44175,1540.4797500000002,230.34054166666667,47.627833333333335,26.38038493635938,-19.663,-9.84226086956522,0.0,55.28
32,2008-04-02,83.77604166666667,1758.984375,686.484375,55.85069444444445,27.092113899375725,-29.50125,-24.47875,0.0,32.044999999999995
32,2008-04-03,80.9735,1702.434375,513.0343750000001,53.98233333333333,27.05562492925265,-27.0189583333333,-17.6650833333333,0.0,40.04750000000001
32,2008-04-04,65.72579166666667,1393.4359583333335,487.0327916666667,43.817194444444446,26.830814101022803,-9.877125,6.65954166666667,0.0,40.2425
32,2008-04-05,60.235375,1256.3676666666668,561.7182916666667,40.15691666666667,27.272183179260423,-6.92741666666667,1.26154166666667,0.0,41.60750000000001
32,2008-04-06,62.067375,1572.109375,658.515625,41.37825,22.457719783332504,-8.12195833333333,1.44770833333333,0.0,46.40749999999999
32,2008-04-07,82.97395833333333,1723.90625,887.65625,55.31597222222222,27.37872392922243,-29.3854166666667,-23.7010833333333,0.0,48.8225
32,2008-04-08,81.571625,1704.921875,980.3125,54.381083333333336,27.21571001848203,-27.2977916666667,-19.6286666666667,0.0,53.495
32,2008-04-09,84.04166666666667,1712.265625,267.03125,56.02777777777778,27.919559144854578,-30.5816666666667,-26.64275,0.0,58.7525
32,2008-04-10,83.11979166666667,1680.078125,303.515625,55.41319444444445,28.142327107391047,-32.100347826087,-26.8893913043478,0.0,46.6175
32,2008-04-11,76.45145833333333,1546.1640833333333,310.92575,50.967638888888885,28.12647011447164,-21.4479166666667,-12.3653333333333,0.0,43.73000000000001
32,2008-04-12,72.35416666666667,1477.5,256.5625,48.236111111111114,27.85615012220342,-27.6596666666667,-22.2918571428571,0.0,50.794999999999995
32,2008-04-13,52.703125,1073.359375,159.609375,35.13541666666667,27.93034184923696,-25.7156,-20.0182,0.0,38.8025
32,2008-04-14,80.84979166666666,1698.046875,288.28125,53.899861111111115,27.084091240446796,-25.5906666666667,-17.2480416666667,0.0,41.6675
32,2008-04-15,81.03125,1658.828125,368.90625,54.02083333333333,27.786649711926405,-31.2658260869565,-25.6095652173913,0.0,42.0425
32,2008-04-16,53.03125,1105.15625,121.015625,35.354166666666664,27.295635986615768,-24.0691875,-18.157375,0.0,49.9775
32,2008-04-17,79.98958333333333,1663.125,198.515625,53.326388888888886,27.358581777944803,-26.26625,-19.5675416666667,0.0,58.5725
32,2008-04-18,79.47395833333333,1666.171875,201.953125,52.982638888888886,27.13251694513475,-22.3823333333333,-16.5724583333333,0.0,61.872499999999995
32,2008-04-19,78.15625,1665.625,180.9375,52.104166666666664,26.691410256410254,-20.4665833333333,-15.170125,0.0,68.2025
32,2008-04-20,60.0,1242.1875,211.171875,40.0,27.47572327044025,-25.9454444444444,-20.8541111111111,0.0,66.4925
32,2008-04-21,81.42708333333333,1681.015625,256.25,54.28472222222223,27.55384218163416,-26.0890833333333,-19.7514166666667,0.0,64.0025
32,2008-04-22,82.171875,1678.828125,256.484375,54.78125,27.842100609614217,-29.404375,-24.3745833333333,0.0,65.1725
32,2008-04-23,43.708333333333336,898.203125,208.671875,29.138888888888886,27.68055048176819,-25.4130769230769,-20.0993846153846,0.0,65.1575
32,2008-04-24,0.0,0.0,0.0,0.0,0.0,,,,56.61499999999999
32,2008-04-25,76.59516666666667,1580.1953333333333,247.14845833333334,51.06344444444445,27.572467183733547,-27.3693913043478,-19.3179565217391,0.0,59.74999999999999
32,2008-04-26,36.78395833333334,896.5625,139.21875,24.52263888888889,23.337962085124513,-7.10886666666667,2.35733333333333,0.0,66.29749999999999
32,2008-04-27,80.90104166666667,1677.34375,721.40625,53.934027777777786,27.43576515033897,-27.182875,-21.6002916666667,0.0,58.355
32,2008-04-28,82.30729166666667,1684.921875,1100.078125,54.87152777777777,27.787122816236735,-26.6485833333333,-20.0328333333333,0.0,49.722500000000004
32,2008-04-29,84.26041666666667,1703.984375,1243.828125,56.17361111111111,28.12827064834767,-28.6757083333333,-22.1149166666667,0.0,41.68999999999999
32,2008-04-30,84.74479166666667,1725.859375,501.015625,56.496527777777786,27.931396395716707,-30.7214583333333,-24.4785,0.0,40.19749999999999
32,2008-05-01,79.9375,1667.03125,450.78125,53.29166666666667,27.276701971443746,-24.004875,-17.0085,0.0,47.105
32,2008-05-02,80.06770833333333,1673.359375,256.5625,53.378472222222214,27.217812326542894,-23.71325,-17.1702083333333,0.0,49.550000000000004
32,2008-05-03,0.0,0.0,0.0,0.0,0.0,,,,57.4475
32,2008-05-04,80.0,1683.046875,464.609375,53.333333333333336,27.038264556158996,-23.179,-16.7705833333333,0.0,50.839999999999996
32,2008-05-05,37.348958333333336,782.734375,157.890625,24.899305555555557,27.142454891262158,-32.132,-26.7382727272727,0.0,51.44750000000001
32,2008-05-06,0.0,0.0,0.0,0.0,0.0,,,,55.1225
32,2008-05-07,0.0,0.0,0.0,0.0,0.0,,,,56.637499999999996
32,2008-05-08,0.0,0.0,0.0,0.0,0.0,,,,53.79500000000001
32,2008-05-09,0.0,0.0,0.0,0.0,0.0,,,,51.004999999999995
32,2008-05-10,0.0,0.0,0.0,0.0,0.0,,,,51.724999999999994
32,2008-05-11,0.0,0.0,0.0,0.0,0.0,,,,56.337500000000006
32,2008-05-12,0.0,0.0,0.0,0.0,0.0,,,,54.27500000000001
32,2008-05-13,0.0,0.0,0.0,0.0,0.0,,,,56.007500000000014
32,2008-05-14,0.0,0.0,0.0,0.0,0.0,,,,60.73739130434782
32,2008-05-15,0.0,0.0,0.0,0.0,0.0,,,,56.2175
32,2008-05-16,0.0,0.0,0.0,0.0,0.0,,,,50.35250000000001
32,2008-05-17,0.0,0.0,0.0,0.0,0.0,,,,53.95999999999999
32,2008-05-18,0.0,0.0,0.0,0.0,0.0,,,,48.8525
32,2008-05-19,0.0,0.0,0.0,0.0,0.0,,,,44.929999999999986
32,2008-05-20,0.0,0.0,0.0,0.0,0.0,,,,50.9
32,2008-05-21,0.0,0.0,0.0,0.0,0.0,,,,47.6225
32,2008-05-22,0.0,0.0,0.0,0.0,0.0,,,,47.127500000000005
32,2008-05-23,0.0,0.0,0.0,0.0,0.0,,,,53.58500000000001
32,2008-05-24,0.0,0.0,0.0,0.0,0.0,,,,54.87499999999999
32,2008-05-25,0.0,0.0,0.0,0.0,0.0,,,,58.1225
32,2008-05-26,0.0,0.0,0.0,0.0,0.0,,,,65.8775
32,2008-05-27,0.0,0.0,0.0,0.0,0.0,,,,57.5
32,2008-05-28,0.0,0.0,0.0,0.0,0.0,,,,49.46
32,2008-05-29,0.0,0.0,0.0,0.0,0.0,,,,58.79
32,2008-05-30,0.0,0.0,0.0,0.0,0.0,,,,62.877500000000005
32,2008-05-31,0.0,0.0,0.0,0.0,0.0,,,,70.115
32,2008-06-01,70.74745833333334,1543.515625,439.21875,47.164972222222225,26.072630491583855,-20.32125,-10.943625,0.0,60.065000000000005
32,2008-06-02,0.0,0.0,0.0,0.0,0.0,,,,65.35249999999998
32,2008-06-03,0.0,0.0,0.0,0.0,0.0,,,,63.440000000000005
32,2008-06-04,0.0,0.0,0.0,0.0,0.0,,,,66.245
32,2008-06-05,0.0,0.0,0.0,0.0,0.0,,,,70.3775
32,2008-06-06,0.0,0.0,0.0,0.0,0.0,,,,78.6125
32,2008-06-07,0.0,0.0,0.0,0.0,0.0,,,,80.46499999999999
32,2008-06-08,0.0,0.0,0.0,0.0,0.0,,,,78.7625
32,2008-06-09,0.0,0.0,0.0,0.0,0.0,,,,83.465
32,2008-06-10,0.0,0.0,0.0,0.0,0.0,,,,75.6275
32,2008-06-11,0.0,0.0,0.0,0.0,0.0,,,,70.115
32,2008-06-12,0.0,0.0,0.0,0.0,0.0,,,,65.6675
32,2008-06-13,0.0,0.0,0.0,0.0,0.0,,,,73.58
32,2008-06-14,0.0,0.0,0.0,0.0,0.0,,,,74.855
32,2008-06-15,0.0,0.0,0.0,0.0,0.0,,,,70.37749999999998
32,2008-06-16,0.0,0.0,0.0,0.0,0.0,,,,67.115
32,2008-06-17,0.0,0.0,0.0,0.0,0.0,,,,59.3975
32,2008-06-18,0.0,0.0,0.0,0.0,0.0,,,,57.5675
32,2008-06-19,0.0,0.0,0.0,0.0,0.0,,,,60.919999999999995
32,2008-06-20,0.0,0.0,0.0,0.0,0.0,,,,62.787499999999994
32,2008-06-21,0.0,0.0,0.0,0.0,0.0,,,,65.705
32,2008-06-22,0.0,0.0,0.0,0.0,0.0,,,,67.1225
32,2008-06-23,0.0,0.0,0.0,0.0,0.0,,,,66.845
32,2008-06-24,0.0,0.0,0.0,0.0,0.0,,,,65.2325
32,2008-06-25,0.0,0.0,0.0,0.0,0.0,,,,70.175
32,2008-06-26,0.0,0.0,0.0,0.0,0.0,,,,70.63250000000001
32,2008-06-27,0.0,0.0,0.0,0.0,0.0,,,,73.4
32,2008-06-28,0.0,0.0,0.0,0.0,0.0,,,,73.79
32,2008-06-29,0.0,0.0,0.0,0.0,0.0,,,,74.3975
32,2008-06-30,0.0,0.0,0.0,0.0,0.0,,,,68.1725
32,2008-07-01,65.03508333333333,1384.6819583333333,163.19887500000002,43.356722222222224,26.71669332692031,-4.577,2.90625,0.0,67.4375
32,2008-07-02,78.17191666666666,1670.546875,89.921875,52.11461111111111,26.618104882902827,-19.459375,-9.23345833333333,0.0,69.35
32,2008-07-03,67.66145833333333,1501.2289583333334,132.76762499999998,45.10763888888889,25.63772345870145,-7.89275,4.06533333333333,0.0,68.59999999999998
32,2008-07-04,71.21754166666666,1685.3125,85.46875,47.47836111111111,24.037626029626878,-16.4447083333333,-7.4855,0.0,63.67249999999999
32,2008-07-05,70.015,1602.8125,106.328125,46.67666666666667,24.84811282251251,-18.0758260869565,-10.7970434782609,0.0,64.59499999999998
32,2008-07-06,40.9375,905.9375,37.5,27.291666666666664,25.70443831206163,-14.4278461538462,-7.10138461538461,0.0,70.28
32,2008-07-07,51.473958333333336,1115.0,62.265625,34.31597222222222,26.260182330592922,-14.6644375,-9.141125,0.0,77.825
32,2008-07-08,71.90366666666667,1602.8125,42.578125,47.93577777777778,25.51839493945105,-12.8678260869565,-6.96408695652174,0.0,80.2925
32,2008-07-09,43.697916666666664,1032.5,0.0,29.131944444444446,24.074413169222492,-12.1295714285714,-6.08964285714286,0.0,76.25
32,2008-07-10,41.09770833333334,903.6215416666668,65.82945833333333,27.398472222222225,25.871169893197205,-11.6740714285714,-2.05292857142857,0.0,66.8375
32,2008-07-11,26.984416666666664,0.8273333333333334,629.5632916666667,17.989611111111113,18553.14546400752,-14.5813333333333,-5.605,0.0,63.87499999999999
32,2008-07-12,36.942708333333336,9.571583333333333,840.5846666666666,24.62847222222222,2195.4825227743004,-10.2841666666667,-5.52141666666667,0.0,75.32000000000001
32,2008-07-13,75.703125,20.103833333333334,1700.2086666666667,50.46874999999999,2142.002483979009,-12.92375,-6.71895833333333,0.0,73.63999999999999
32,2008-07-14,79.99479166666667,20.278375,1771.6747500000001,53.32986111111111,2243.9521901067296,-18.3867916666667,-13.3992083333333,0.0,69.41000000000001
32,2008-07-15,60.72291666666666,867.0092916666667,669.6313333333334,40.48194444444444,39.83950279335882,-3.544125,11.2355833333333,0.0,68.735
32,2008-07-16,51.38183333333333,1435.9375,14.0625,34.254555555555555,20.354437103131424,8.30675,19.45575,0.0,72.92
32,2008-07-17,65.13554166666667,1518.671875,48.984375,43.42369444444444,24.397151152036855,-1.018625,8.58420833333333,0.0,73.43000000000002
32,2008-07-18,67.41420833333333,1534.6875,67.265625,44.94280555555555,24.98713831987149,-3.52129166666667,4.40129166666667,0.0,79.4525
32,2008-07-19,69.77083333333333,1592.96875,46.640625,46.513888888888886,24.914472235845455,-5.89520833333333,0.721375,0.0,78.1625
32,2008-07-20,59.192791666666665,1346.328125,34.453125,39.461861111111105,25.009380973197416,-6.53035,1.08615,0.0,72.35000000000001
32,2008-07-21,56.790625,1301.8157916666667,216.074875,37.860416666666666,24.814878362686933,6.73525,20.7840416666667,0.0,71.8025
32,2008-07-22,63.162958333333336,1486.09375,109.921875,42.10863888888889,24.176937781983433,-2.32983333333333,10.6211666666667,0.0,69.74000000000001
32,2008-07-23,58.103125,1443.125,85.15625,38.735416666666666,22.902378013570083,5.49433333333333,16.8121666666667,0.0,69.37249999999999
32,2008-07-24,61.49608333333333,1426.328125,94.453125,40.997388888888885,24.525227720265587,0.588291666666666,15.2892083333333,0.0,67.83500000000002
32,2008-07-25,74.15529166666667,1357.1630833333334,397.09475,49.436861111111114,31.081011752435963,-12.1788333333333,-2.80933333333333,0.0,74.41250000000001
32,2008-07-26,63.940374999999996,1548.75,254.921875,42.626916666666666,23.484369101425877,0.152333333333333,12.29975,0.0,75.86749999999999
32,2008-07-27,59.68904166666667,1520.625,38.125,39.79269444444444,22.328395583869938,3.463875,14.999625,0.0,74.8175
32,2008-07-28,63.617333333333335,1509.6875,53.046875,42.41155555555556,23.970298341728192,0.709875,11.63275,0.0,75.17000000000002
32,2008-07-29,71.500125,1603.59375,83.28125,47.66674999999999,25.362816759232192,-8.62804166666667,2.0985,0.0,71.915
32,2008-07-30,46.882958333333335,1069.0625,59.609375,31.25530555555556,24.945772080937996,-8.701375,3.8205625,0.0,71.09000000000002
32,2008-07-31,73.88808333333334,1626.640625,142.5,49.258722222222225,25.838531320408347,-9.22045833333333,-1.69016666666667,0.0,73.13000000000001
32,2008-08-01,65.03508333333333,1384.6819583333333,163.19887500000002,43.356722222222224,26.71669332692031,-4.577,2.90625,0.0,72.05749999999999
32,2008-08-02,75.92979166666667,1670.859375,166.484375,50.619861111111106,25.849809468888164,-12.9654583333333,-3.88304166666667,0.0,66.41
32,2008-08-03,76.43233333333333,1628.828125,303.28125,50.95488888888888,26.692355244322936,-16.2286666666667,-8.47145833333333,0.0,67.7675
32,2008-08-04,74.88870833333333,1602.734375,274.84375,49.925805555555556,26.57907277385111,-13.23325,-3.30829166666667,0.0,70.13000000000001
32,2008-08-05,75.88545833333333,1731.328125,123.75,50.59030555555556,24.932407434482,-14.3114583333333,-6.97016666666667,0.0,72.46249999999999
32,2008-08-06,75.41799999999999,1630.78125,224.375,50.27866666666666,26.30657688352336,-12.1495833333333,-2.60808333333333,0.0,72.97999999999999
32,2008-08-07,75.92191666666666,1583.59375,238.28125,50.61461111111111,27.271462097242775,-14.4633333333333,-7.02791666666667,0.0,66.365
32,2008-08-08,74.42591666666667,1638.90625,178.359375,49.61727777777778,25.83182672217455,-23.4133333333333,-14.3537083333333,0.0,62.390000000000015
32,2008-08-09,70.78141666666666,1612.8125,255.625,47.18761111111111,24.964358337100904,-18.39125,-8.19841666666666,0.0,65.9525
32,2008-08-10,42.20491666666667,1096.0901666666666,239.92791666666668,28.136611111111108,21.90290923197063,10.0080869565217,24.8081739130435,0.0,63.934999999999995
32,2008-08-11,67.34395833333333,2.3841666666666668,1820.1939583333333,44.89597222222223,16067.45402248631,-12.0549583333333,1.50104166666667,0.0,61.9475
32,2008-08-12,57.59725,2.32525,1416.8739583333333,38.39816666666667,14090.19920797047,-0.161708333333333,12.5445833333333,0.0,65.41250000000001
32,2008-08-13,51.53133333333333,2.689083333333333,1368.9515833333335,34.35422222222222,10900.64400301631,4.02734782608696,17.2705652173913,0.0,63.2075
32,2008-08-14,51.12108333333333,10.396916666666668,1396.2437916666668,34.08072222222222,2796.9230848355146,4.1045,19.0529583333333,0.0,65.54
32,2008-08-15,60.459375,306.38966666666664,1385.5829999999999,40.306250000000006,112.2469572380052,-12.1339583333333,5.3875,0.0,65.51
32,2008-08-16,68.06675,1226.0155833333333,426.4062916666667,45.377833333333335,31.580867990598545,-14.4057916666667,-4.65483333333333,0.0,66.24500000000002
32,2008-08-17,59.633874999999996,1370.8430833333332,241.43233333333333,39.755916666666664,24.74516325628566,-3.6214347826087,8.98660869565217,0.0,70.67
32,2008-08-18,66.20075,1509.9403750000001,230.45029166666666,44.133833333333335,24.939523384601635,-9.41117391304348,0.522260869565219,0.0,74.2625
32,2008-08-19,44.747749999999996,896.6281250000001,472.76641666666666,29.83183333333333,28.388593979992166,-12.4018333333333,1.55288888888889,0.0,60.9275
32,2008-08-20,64.105375,1599.6875,113.125,42.736916666666666,22.795248538125932,-20.7789565217391,-4.89286956521739,0.0,60.1775
32,2008-08-21,50.27020833333333,1582.5,29.765625,33.51347222222222,18.069744185536248,-3.97154166666667,10.9809583333333,0.0,64.37000000000002
32,2008-08-22,57.772875,1573.984375,255.546875,38.51525,20.87894745619695,-9.36854166666667,2.03695833333333,0.0,71.16499999999999
32,2008-08-23,20.5365,458.671875,31.25,13.691,25.46885123488332,-20.4842857142857,-14.241,0.0,73.12250000000002
32,2008-08-24,0.0,0.0,0.0,0.0,0.0,,,,74.645
32,2008-08-25,0.0,0.0,0.0,0.0,0.0,,,,64.625
32,2008-08-26,0.0,0.0,0.0,0.0,0.0,,,,60.26
32,2008-08-27,0.0,0.0,0.0,0.0,0.0,,,,62.05250000000001
32,2008-08-28,0.0,0.0,0.0,0.0,0.0,,,,64.74499999999999
32,2008-08-29,0.0,0.0,0.0,0.0,0.0,,,,65.24750000000002
32,2008-08-30,0.0,0.0,0.0,0.0,0.0,,,,67.46749999999999
32,2008-08-31,0.0,0.0,0.0,0.0,0.0,,,,66.1475
32,2008-09-01,65.03508333333333,1384.6819583333333,163.19887500000002,43.356722222222224,26.71669332692031,-4.577,2.90625,0.0,65.5475
32,2008-09-02,0.0,0.0,0.0,0.0,0.0,,,,68.045
32,2008-09-03,11.377208333333334,62.130208333333336,563.1920833333334,7.584805555555556,104.16406952245228,42.3709166666667,50.1515,0.0,68.96749999999999
32,2008-09-04,30.897791666666667,0.0,1447.255875,20.59852777777778,0.0,37.254,45.3842083333333,0.0,72.665
32,2008-09-05,29.163291666666666,0.0,1816.0107500000001,19.442194444444443,0.0,41.0809166666667,48.962125,0.0,78.60499999999999
32,2008-09-06,31.51575,0.0,1574.375,21.0105,0.0,32.5756666666667,37.75675,0.0,68.15
32,2008-09-07,30.211166666666667,0.0,1733.90625,20.140777777777778,0.0,22.612875,27.241875,0.0,63.01249999999999
32,2008-09-08,30.07704166666667,0.0,1815.625,20.051361111111113,0.0,24.5116666666667,28.9424583333333,0.0,65.855
32,2008-09-09,45.411750000000005,0.0,1918.046875,30.274500000000003,0.0,4.51108333333333,9.98375,0.0,62.51000000000001
32,2008-09-10,47.50141666666667,0.0,2001.328125,31.667611111111114,0.0,-0.112249999999999,5.26070833333333,0.0,56.637499999999996
32,2008-09-11,50.56404166666667,0.0,2027.890625,33.709361111111114,0.0,2.41704166666667,9.07720833333333,0.0,58.42250000000001
32,2008-09-12,44.037749999999996,0.0,1929.6948333333332,29.3585,0.0,13.46125,21.9364583333333,0.0,66.7025
32,2008-09-13,48.133,0.0,1690.1172083333333,32.08866666666667,0.0,17.4945833333333,31.2823333333333,0.0,71.50999999999999
32,2008-09-14,43.336083333333335,0.0,1765.15625,28.89072222222222,0.0,21.500625,33.031875,0.0,79.91749999999999
32,2008-09-15,19.565749999999998,0.0,1273.5302916666667,13.043833333333332,0.0,12.4303684210526,18.5984210526316,0.0,63.454999999999984
32,2008-09-16,23.584333333333333,0.0,1681.7675833333333,15.722888888888889,0.0,20.724125,27.258875,0.0,56.35999999999999
32,2008-09-17,32.625125000000004,0.0,2319.84375,21.750083333333333,0.0,16.79275,23.38925,0.0,59.974999999999994
32,2008-09-18,34.27616666666667,0.0,2075.625,22.85077777777778,0.0,10.0795416666667,17.122625,0.0,56.6675
32,2008-09-19,46.79841666666667,0.0,2631.40625,31.198944444444443,0.0,0.606916666666666,10.2780833333333,0.0,53.38999999999999
32,2008-09-20,54.870000000000005,0.0,3094.0625,36.58,0.0,-5.94366666666667,8.39504166666667,0.0,61.12250000000001
32,2008-09-21,49.79708333333334,0.0,2498.75,33.19805555555556,0.0,-3.56741666666667,8.14783333333333,0.0,56.824999999999996
32,2008-09-22,56.09525,0.0,2789.84375,37.39683333333333,0.0,-9.05291666666667,3.72591666666667,0.0,53.824999999999996
32,2008-09-23,51.23333333333333,0.0,2544.6875,34.15555555555556,0.0,-0.113625,12.9480833333333,0.0,54.29749999999999
32,2008-09-24,46.10958333333334,0.0,2187.03125,30.739722222222227,0.0,6.163375,17.4089166666667,0.0,59.330000000000005
32,2008-09-25,50.709916666666665,0.0,1781.015625,33.80661111111111,0.0,0.314041666666667,12.81325,0.0,61.67000000000001
32,2008-09-26,56.09004166666667,0.0,2228.828125,37.39336111111111,0.0,-7.177125,6.26833333333333,0.0,56.42749999999999
32,2008-09-27,57.06095833333333,0.0,2639.140625,38.04063888888889,0.0,-7.54266666666667,5.99004166666667,0.0,62.074999999999996
32,2008-09-28,56.412625,0.0,1691.5917916666667,37.60841666666666,0.0,-9.570625,5.33,0.0,63.37999999999999
32,2008-09-29,32.54691666666667,0.0,997.182625,21.697944444444445,0.0,10.042125,23.9603333333333,0.0,54.875
32,2008-09-30,47.919041666666665,0.0,1616.9409166666667,31.94602777777778,0.0,-6.912,9.50783333333334,0.0,55.4375
32,2008-10-01,47.919041666666665,0.0,1616.9409166666667,31.94602777777778,0.0,-6.912,9.50783333333334,0.0,54.8675
32,2008-10-02,49.01441666666667,0.0,962.6514583333333,32.67627777777778,0.0,-4.75454166666667,12.5370833333333,0.0,49.17500000000001
32,2008-10-03,63.486291666666666,0.0,1758.0541666666668,42.324194444444444,0.0,-19.0574166666667,-4.3105,0.0,49.115
32,2008-10-04,47.51620833333333,0.0,1942.890625,31.67747222222222,0.0,-1.398,13.1126666666667,0.0,49.535000000000004
32,2008-10-05,60.51233333333334,0.0,1714.3994166666669,40.34155555555556,0.0,-15.7948333333333,-7.39816666666667,0.0,47.9975
32,2008-10-06,31.035749999999997,0.0,1815.2758333333334,20.690499999999997,0.0,13.7266666666667,30.706625,0.0,47.35999999999999
32,2008-10-07,27.671000000000003,0.0,1581.015625,18.447333333333336,0.0,22.4543333333333,34.6515,0.0,45.169999999999995
32,2008-10-08,32.96033333333333,0.0,1560.827625,21.973555555555553,0.0,21.800625,37.1875416666667,0.0,51.6875
32,2008-10-09,49.82554166666667,0.0,1968.7890833333333,33.21702777777778,0.0,-3.55275,11.651125,0.0,62.1875
32,2008-10-10,61.95079166666667,0.0,1852.421875,41.30052777777778,0.0,-16.4419166666667,-2.38466666666667,0.0,55.4075
32,2008-10-11,61.614666666666665,0.0,1675.8984583333333,41.07644444444444,0.0,-8.78233333333333,8.061125,0.0,52.955000000000005
32,2008-10-12,58.705958333333335,0.0,1829.21875,39.13730555555556,0.0,-10.250625,1.40633333333333,0.0,55.745000000000005
32,2008-10-13,19.931,0.0,1706.71875,13.287333333333335,0.0,36.676125,46.44875,0.0,59.7575
32,2008-10-14,0.12075000000000001,0.0,1761.015625,0.0805,0.0,55.0012083333333,60.8481666666666,0.0,59.16499999999999
32,2008-10-15,0.11241666666666666,0.0,1768.59375,0.07494444444444444,0.0,46.2240416666667,51.163375,0.0,53.495
32,2008-10-16,0.10333333333333333,0.0,1657.265625,0.06888888888888889,0.0,55.7320416666667,60.7859166666667,0.0,54.6875
32,2008-10-17,0.09883333333333333,2.2985416666666665,1761.8640416666667,0.06588888888888889,24.458853741804887,53.6375,58.6910416666667,0.0,44.75749999999999
32,2008-10-18,0.10875,4.359125,1630.328375,0.0725,14.191064720557451,56.05925,60.3949583333333,0.0,40.2875
32,2008-10-19,0.113,4.539166666666667,1523.8202083333333,0.07533333333333334,14.160785753625852,53.9020416666667,59.5910833333333,0.0,39.515
32,2008-10-20,0.11283333333333334,4.675041666666666,1667.8249583333334,0.07522222222222223,13.728938838928947,56.0780416666667,60.9469583333333,0.0,43.78999999999999
32,2008-10-21,27.601625,305.78320833333333,1447.3419166666665,18.401083333333332,51.345933740911484,30.9470416666667,36.575375,0.0,44.76499999999999
32,2008-10-22,65.90529166666667,741.461375,1057.679625,43.936861111111114,50.56113238947282,-5.92279166666667,8.708125,0.0,38.809999999999995
32,2008-10-23,65.11087500000001,775.703375,966.484625,43.407250000000005,47.74664808245806,-6.96129166666667,8.34966666666667,0.0,38.54
32,2008-10-24,50.734625,581.61125,1190.464375,33.82308333333334,49.61999248495738,5.08995833333333,15.2837916666667,0.0,43.38500000000001
32,2008-10-25,33.402791666666666,422.10758333333337,1241.9553333333333,22.268527777777777,45.01369337253608,21.8575,34.089375,0.0,51.31999999999999
32,2008-10-26,79.23966666666666,817.9689583333334,1114.1408333333334,52.82644444444444,55.10498077343161,-22.6224583333333,-13.7904166666667,0.0,51.410000000000004
32,2008-10-27,83.11458333333333,849.6877083333334,998.6720833333334,55.40972222222222,55.642025914259506,-26.60275,-20.0737916666667,0.0,46.99999999999999
32,2008-10-28,76.39070833333334,838.0470416666667,1061.2501666666667,50.92713888888889,51.8510048917136,-19.6430833333333,-9.228875,0.0,38.06750000000002
32,2008-10-29,63.34008333333333,831.2503333333334,1031.0940833333334,42.22672222222222,43.34428425626028,-5.37458333333333,7.2175,0.0,34.955000000000005
32,2008-10-30,81.3125,879.0237083333333,1068.4768333333334,54.208333333333336,52.61889978413077,-24.0612083333333,-16.872875,0.0,37.107499999999995
32,2008-10-31,79.04429166666667,845.469,1091.56275,52.696194444444444,53.18116679585203,-20.0142916666667,-11.4998333333333,0.0,47.9495652173913
32,2008-11-01,63.085,1574.375,276.015625,42.056666666666665,22.793077147016007,-11.9102916666667,-3.57020833333333,0.0,43.2725
32,2008-11-02,66.50020833333333,772.1486666666666,983.6330416666666,44.33347222222223,48.98996372927897,-8.60991666666667,3.8165,0.0,34.805
32,2008-11-03,73.21891666666666,797.9690416666667,1206.1721666666667,48.81261111111111,52.194205859872966,-13.458,-0.597583333333333,0.0,49.28
32,2008-11-04,73.18241666666667,757.3440416666667,1034.6877916666667,48.78827777777778,54.966561725735566,-14.5083333333333,-5.20745833333333,0.0,52.745000000000005
32,2008-11-05,75.61983333333333,749.2580833333333,1113.5549583333334,50.41322222222222,57.41023396069838,-18.0986666666667,-9.44554166666667,0.0,51.98000000000001
32,2008-11-06,77.703125,743.515875,1690.7815,51.802083333333336,59.447456457021396,-21.525125,-16.23575,0.0,52.355
32,2008-11-07,78.83333333333333,757.2267499999999,1971.133,52.55555555555556,59.220078764752806,-21.61175,-17.2035416666667,0.0,54.5075
32,2008-11-08,79.78125,793.1642083333332,2112.461083333333,53.1875,57.216694724994156,-21.790625,-17.3635416666667,0.0,52.01
32,2008-11-09,77.32295833333333,815.1174583333333,1974.6487083333334,51.54863888888889,53.96016939923979,-18.808375,-10.8370416666667,0.0,44.20250000000001
32,2008-11-10,81.75,876.6017499999999,1336.91425,54.50000000000001,53.04817723669842,-23.944375,-19.3159583333333,0.0,37.565000000000005
32,2008-11-11,72.830875,807.6565,1257.6565,48.553916666666666,51.29486284804658,-15.3885416666667,-2.7785,0.0,36.98749999999999
32,2008-11-12,73.06258333333334,793.3987083333333,1187.5393333333334,48.70838888888889,52.38278356508682,-17.411125,-4.59491666666667,0.0,39.095
32,2008-11-13,67.91425,786.8362083333333,1382.4612083333334,45.27616666666667,49.09775223761362,-11.6179583333333,1.00595833333333,0.0,44.9675
32,2008-11-14,68.17458333333333,739.5315,1276.094,45.44972222222222,52.4385715633629,-11.910125,-1.481875,0.0,53.45000000000001
32,2008-11-15,76.36200000000001,785.8595833333334,1142.1877083333334,50.908,55.27355258016301,-18.7050833333333,-13.9465833333333,0.0,52.099999999999994
32,2008-11-16,76.6485,846.9142916666666,938.0861666666666,51.099000000000004,51.4812681507569,-19.8073333333333,-10.2074583333333,0.0,38.64499999999999
32,2008-11-17,72.49233333333333,832.4222083333334,952.6565833333334,48.32822222222222,49.53742848076278,-14.2282083333333,-2.39704166666667,0.0,32.3075
32,2008-11-18,57.701875,714.0165416666667,1069.5775416666668,38.46791666666667,45.969172953917905,-0.648,10.874625,0.0,26.585000000000004
32,2008-11-19,48.245625,618.294125,1166.70625,32.16375,44.386188672745355,10.1824166666667,24.089125,0.0,25.444999999999997
32,2008-11-20,68.97933333333333,852.7347083333334,1285.8597083333334,45.98622222222222,46.01401083790893,-10.2705833333333,2.21325,0.0,25.850000000000005
32,2008-11-21,72.713625,895.3127916666667,1861.4065416666665,48.47575,46.198305298981396,-15.6045416666667,-4.38766666666667,0.0,21.59
32,2008-11-22,69.51575,882.81275,1442.344,46.343833333333336,44.79191741585819,-13.7915,0.32275,0.0,19.1375
32,2008-11-23,73.30220833333333,909.4924166666666,1382.3830416666667,48.868138888888886,45.84616511676369,-17.71175,-6.3335,0.0,22.459999999999997
32,2008-11-24,77.945375,927.6955416666666,1437.2267916666667,51.96358333333334,47.793619229333196,-22.4813333333333,-14.5344583333333,0.0,29.62249999999999
32,2008-11-25,73.95845833333333,878.3204999999999,1133.3205,49.305638888888886,47.8982744703607,-18.486875,-10.2781666666667,0.0,34.070000000000014
32,2008-11-26,72.57483333333333,870.1417916666666,1281.6554583333334,48.38322222222222,47.443973794245444,-16.0705833333333,-3.35145833333333,0.0,34.31
32,2008-11-27,58.48645833333333,674.8178333333334,1413.8542916666665,38.99097222222222,49.30078223374028,-1.118125,10.3277916666667,0.0,35.75749999999999
32,2008-11-28,73.86704166666667,888.1663333333332,1239.6464166666667,49.24469444444444,47.30874607352702,-18.2730833333333,-1.34820833333333,0.0,37.50499999999999
32,2008-11-29,61.362208333333335,825.6251666666667,1050.1564166666667,40.90813888888889,42.276896243203716,-5.73895833333334,11.234625,0.0,34.2575
32,2008-11-30,58.373875,800.1174166666666,925.0392916666666,38.91591666666667,41.50016635579215,-2.311,10.9515,0.0,29.592500000000005
