ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2008-12-01,64.123875,836.7970833333334,955.3127083333334,42.749249999999996,43.58977617034794,-10.76175,4.528375,0.0,40.3775
32,2008-12-02,53.63570833333333,832.109625,1060.859625,35.75713888888889,36.665576073518494,1.52204166666667,15.1262916666667,0.0,33.995
32,2008-12-03,57.68508333333333,817.9298749999999,1036.836125,38.456722222222226,40.117373431446204,-1.63616666666667,8.96979166666666,0.0,33.154999999999994
32,2008-12-04,67.35433333333333,849.765875,975.62525,44.90288888888889,45.086995220235735,-10.570125,0.435124999999999,0.0,38.86999999999999
32,2008-12-05,82.27083333333333,965.0391666666666,1056.1329166666667,54.84722222222223,48.49377515190086,-25.583125,-18.787625,0.0,26.509999999999994
32,2008-12-06,78.19279166666666,953.3985416666666,1182.5391666666667,52.12852777777778,46.652752634416984,-20.293,-9.68579166666667,0.0,24.289999999999996
32,2008-12-07,0.0,0.0,0.0,0.0,0.0,,,,22.8575
32,2008-12-08,26.862041666666666,328.20320833333335,427.81258333333335,17.908027777777775,46.55659759995406,1.9658,13.6055,0.0,10.955
32,2008-12-09,69.82308333333333,788.2033333333334,940.9377083333334,46.548722222222224,50.3901665426152,-11.0164166666667,3.18120833333333,0.0,33.972500000000004
32,2008-12-10,77.95320833333334,880.8596666666667,1062.2659166666667,51.968805555555555,50.33989523901965,-18.442125,-7.34325,0.0,36.4175
32,2008-12-11,74.325625,582.285875,1512.2456249999998,49.55041666666667,72.60848122210302,-12.548375,3.16454166666667,0.0,25.91
32,2008-12-12,63.066583333333334,776.328375,1115.078375,42.04438888888889,46.210309934175,-3.17241666666667,12.537125,0.0,27.62
32,2008-12-13,55.543125,814.9221666666667,1003.5940416666667,37.02875,38.77030498106874,4.71545833333333,19.037,0.0,16.2425
32,2008-12-14,56.316583333333334,786.016,1046.0159999999998,37.54438888888888,40.75584952398481,3.59579166666667,20.9960833333333,0.0,34.21999999999999
32,2008-12-15,62.28133333333333,777.5001666666667,1018.1251666666667,41.520888888888884,45.566161865059975,0.337333333333333,14.558,0.0,46.51999999999999
32,2008-12-16,44.88820833333333,723.164375,1024.414375,29.925472222222222,35.30858274595055,17.7646666666667,31.015625,0.0,26.007499999999997
32,2008-12-17,51.26191666666667,633.6330416666666,1113.8674166666667,34.17461111111111,46.01951762783135,9.7655,24.7634583333333,0.0,29.277500000000007
32,2008-12-18,66.31779166666666,697.6173749999999,1049.883,44.21186111111111,54.075159026902895,-3.03279166666667,8.34841666666666,0.0,30.275000000000002
32,2008-12-19,49.71841666666666,601.4335416666667,1146.3010833333333,33.14561111111111,47.023470959373334,14.4540833333333,27.249375,0.0,22.752499999999998
32,2008-12-20,76.58208333333333,837.265875,910.7815,51.054722222222225,52.02940073977231,-14.360625,-2.67495833333333,0.0,12.065
32,2008-12-21,79.98700000000001,792.422125,955.078375,53.324666666666666,57.417972565232624,-16.0037083333333,-5.21875,0.0,20.397499999999997
32,2008-12-22,70.64083333333333,733.7111249999999,1013.7892499999999,47.09388888888889,54.76659590577211,-7.94458333333333,3.73245833333333,0.0,14.727500000000001
32,2008-12-23,55.04441666666667,650.2737916666666,1097.2269166666667,36.69627777777778,48.15063964616784,6.464875,18.62775,0.0,20.929999999999996
32,2008-12-24,63.957166666666666,659.8048333333334,1087.6954583333334,42.63811111111111,55.13898423835264,0.0251249999999995,12.8795833333333,0.0,38.24
32,2008-12-25,49.70141666666667,539.0794166666667,1208.421,33.13427777777778,52.444633647309956,11.1597916666667,24.454875,0.0,33.37999999999999
32,2008-12-26,58.860875,748.5159166666667,998.9846666666667,39.24058333333333,44.73121677661941,2.09220833333333,13.7296666666667,0.0,30.46250000000001
32,2008-12-27,58.623875,753.9065,993.594,39.08258333333333,44.23255964654326,2.06366666666667,14.4894583333333,0.0,38.824347826086964
32,2008-12-28,48.019708333333334,670.5080833333333,1076.9924583333334,32.01313888888889,40.73807823635899,12.6769166666667,24.7742083333333,0.0,47.3
32,2008-12-29,42.241,637.2659166666666,1110.2346666666667,28.160666666666668,37.704964607265595,15.758375,24.9992083333333,0.0,36.66363636363637
32,2008-12-30,46.71370833333333,631.8360833333334,1065.9767083333334,31.142472222222217,42.05570894815854,10.8906666666667,24.1042916666667,0.0,29.589565217391307
32,2008-12-31,50.25933333333333,621.1330416666666,1060.5861666666667,33.50622222222222,46.027472688296626,8.638625,20.7597083333333,0.0,15.235454545454541
32,2009-01-01,51.484541666666665,645.8205416666666,1081.0549166666667,34.323027777777774,45.347153832874845,3.4475,15.925875,0.0,9.766086956521741
32,2009-01-02,53.98075,650.2737083333333,1079.7268333333334,35.98716666666667,47.22019292004539,6.41279166666667,18.8223333333333,0.0,25.089565217391307
32,2009-01-03,47.24754166666667,646.4846249999999,1084.609625,31.498361111111112,41.57249156243361,11.3361666666667,20.9104166666667,0.0,24.200000000000006
32,2009-01-04,52.255374999999994,669.0627499999999,1061.484625,34.83691666666666,44.42722173044805,5.95245833333334,20.2900416666667,0.0,16.302500000000002
32,2009-01-05,47.68245833333333,647.6175,1220.58625,31.788305555555553,41.88177699842542,11.2525416666667,23.2162083333333,0.0,28.752499999999998
32,2009-01-06,55.172041666666665,661.4064583333333,1644.0627083333331,36.78136111111111,47.44993940207174,4.140875,17.732,0.0,22.8875
32,2009-01-07,58.04841666666667,316.60166666666663,860.468875,38.69894444444444,104.29469527078368,-0.749333333333333,13.5910416666667,0.0,30.020000000000007
32,2009-01-08,61.392125,0.0,0.0,40.92808333333334,0.0,0.707416666666667,14.53025,0.0,25.895
32,2009-01-09,56.036624999999994,0.0,0.0,37.357749999999996,0.0,5.54345833333333,21.8965416666667,0.0,17.517500000000002
32,2009-01-10,58.506708333333336,0.0,0.0,39.004472222222226,0.0,4.14054166666667,18.1277083333333,0.0,9.335
32,2009-01-11,53.990833333333335,0.0,0.0,35.99388888888889,0.0,9.29129166666667,22.9567916666667,0.0,15.770000000000001
32,2009-01-12,44.80970833333333,0.0,0.0,29.87313888888889,0.0,15.8335833333333,28.6325833333333,0.0,18.642500000000002
32,2009-01-13,63.39208333333334,0.0,0.0,42.26138888888889,0.0,-1.28408333333333,13.39125,0.0,27.695000000000004
32,2009-01-14,58.583499999999994,0.0,0.0,39.05566666666667,0.0,3.82029166666667,20.9893333333333,0.0,8.585
32,2009-01-15,61.42083333333333,0.0,0.0,40.947222222222216,0.0,-0.191833333333333,12.925875,0.0,5.802499999999998
32,2009-01-16,63.16558333333333,0.0,0.0,42.11038888888889,0.0,-1.44975,13.4094166666667,0.0,7.414999999999998
32,2009-01-17,66.61741666666667,0.0,0.0,44.41161111111111,0.0,-4.56945833333333,7.04354166666667,0.0,9.147499999999999
32,2009-01-18,69.96633333333334,0.0,0.0,46.64422222222222,0.0,-9.05995833333333,3.08791666666667,0.0,19.835000000000004
32,2009-01-19,74.11983333333333,0.0,0.0,49.41322222222222,0.0,-13.5499583333333,-6.53491666666667,0.0,19.302500000000002
32,2009-01-20,74.43233333333333,0.0,0.0,49.62155555555556,0.0,-14.2754166666667,-6.342625,0.0,14.329999999999998
32,2009-01-21,75.86983333333333,0.0,0.0,50.57988888888889,0.0,-13.441625,-7.36429166666667,0.0,16.580000000000002
32,2009-01-22,75.03645833333333,0.0,0.0,50.02430555555556,0.0,-12.4000416666667,-5.88325,0.0,26.105
32,2009-01-23,75.31770833333333,0.0,0.0,50.21180555555556,0.0,-14.6103333333333,-8.86425,0.0,34.88
32,2009-01-24,67.94533333333334,0.0,0.0,45.296888888888894,0.0,-16.7261904761905,-10.9378571428571,0.0,15.590000000000002
32,2009-01-25,76.66666666666667,0.0,0.0,51.11111111111111,0.0,-15.6845833333333,-9.642125,0.0,12.957500000000001
32,2009-01-26,75.54166666666667,0.0,0.0,50.361111111111114,0.0,-13.1988333333333,-7.14508333333334,0.0,15.567500000000003
32,2009-01-27,74.06400000000001,0.0,0.0,49.376000000000005,0.0,-11.0845833333333,-3.974125,0.0,19.235000000000003
32,2009-01-28,71.55991666666667,0.0,0.0,47.706611111111116,0.0,-9.57820833333333,-4.14595833333333,0.0,21.6275
32,2009-01-29,68.96891666666666,0.0,0.0,45.979277777777774,0.0,-5.21545833333333,3.38808333333333,0.0,23.4875
32,2009-01-30,66.10520833333334,0.0,0.0,44.07013888888889,0.0,-3.55233333333333,6.94604166666667,0.0,26.1575
32,2009-01-31,69.92979166666667,0.0,0.0,46.61986111111111,0.0,-6.87795833333333,1.18616666666667,0.0,16.1525
32,2009-02-01,69.44025,0.0,0.0,46.2935,0.0,-7.44804166666666,1.06466666666667,0.0,34.55
32,2009-02-02,72.09641666666667,0.0,0.0,48.06427777777778,0.0,-12.4981666666667,-4.90608333333333,0.0,33.68749999999999
32,2009-02-03,74.770875,0.0,0.0,49.847249999999995,0.0,-11.4959166666667,-3.66691666666667,0.0,19.332500000000003
32,2009-02-04,44.15366666666667,0.0,0.0,29.435777777777783,0.0,-12.58,-4.82885714285714,0.0,8.4275
32,2009-02-05,73.56516666666667,0.0,0.0,49.04344444444445,0.0,-10.5235416666667,-0.817583333333334,0.0,7.384999999999998
32,2009-02-06,76.19012500000001,0.0,0.0,50.793416666666666,0.0,-12.5389583333333,-5.594875,0.0,18.717499999999998
32,2009-02-07,77.35679166666667,0.0,0.0,51.571194444444444,0.0,-12.6110833333333,-6.999,0.0,31.977500000000003
32,2009-02-08,70.00045833333333,0.0,0.0,46.66697222222222,0.0,-7.982375,0.115041666666666,0.0,37.01
32,2009-02-09,61.71379166666667,0.0,0.0,41.14252777777778,0.0,-1.84095833333333,4.83608333333334,0.0,31.235000000000003
32,2009-02-10,78.21354166666667,0.0,0.0,52.142361111111114,0.0,-18.070375,-12.7996666666667,0.0,32.37500000000001
32,2009-02-11,76.984375,0.0,0.0,51.322916666666664,0.0,-16.3125,-11.4533333333333,0.0,40.714999999999996
32,2009-02-12,77.75,0.0,0.0,51.83333333333333,0.0,-16.639875,-10.7412083333333,0.0,38.81000000000001
32,2009-02-13,82.38020833333333,0.0,0.0,54.92013888888889,0.0,-21.5833333333333,-16.5014166666667,0.0,23.329999999999995
32,2009-02-14,81.46354166666667,0.0,0.0,54.30902777777777,0.0,-18.6545416666667,-11.9639583333333,0.0,22.8875
32,2009-02-15,79.36458333333333,0.0,0.0,52.90972222222222,0.0,-18.4814166666667,-13.4369583333333,0.0,23.450000000000003
32,2009-02-16,79.43229166666667,0.0,0.0,52.95486111111111,0.0,-19.0022083333333,-13.55475,0.0,22.925
32,2009-02-17,79.23958333333333,0.0,0.0,52.826388888888886,0.0,-19.4630833333333,-14.3092916666667,0.0,24.0425
32,2009-02-18,70.141875,707.4163749999999,191.41174999999998,46.76125,56.40106445443818,-13.3060833333333,-6.106625,0.0,30.035000000000007
32,2009-02-19,75.6875,1558.125,396.09375,50.458333333333336,27.6316553015109,-13.772875,-8.33566666666667,0.0,29.585000000000004
32,2009-02-20,77.26041666666667,1570.625,543.359375,51.50694444444445,27.981408895963213,-15.9847083333333,-10.1554166666667,0.0,21.304999999999996
32,2009-02-21,77.85416666666667,1591.796875,434.140625,51.90277777777778,27.82141731424676,-15.140125,-9.78729166666667,0.0,25.865
32,2009-02-22,77.359375,1593.75,487.03125,51.57291666666667,27.610723856209145,-17.2314166666667,-11.66375,0.0,29.285000000000007
32,2009-02-23,79.07291666666667,1609.296875,416.40625,52.71527777777778,27.949666380784393,-16.1392916666667,-10.2727083333333,0.0,19.392500000000002
32,2009-02-24,79.34375,1616.875,473.515625,52.89583333333333,27.913951166086843,-17.32925,-12.1621666666667,0.0,16.5125
32,2009-02-25,78.52604166666667,1617.5,483.203125,52.35069444444444,27.61559816675253,-17.0781666666667,-10.64875,0.0,24.7475
32,2009-02-26,76.359375,1605.703125,399.375,50.90625,27.05092687198949,-15.2687916666667,-9.58875,0.0,39.65749999999999
32,2009-02-27,75.24479166666667,1599.84375,388.75,50.16319444444445,26.753703703703703,-14.1505416666667,-8.20491666666667,0.0,43.34
32,2009-02-28,82.11979166666667,1651.09375,529.53125,54.74652777777778,28.29183674542338,-21.153875,-15.92475,0.0,14.450000000000001
32,2009-03-01,80.03125,1618.515625,521.40625,53.35416666666667,28.1272803333816,-19.4891666666667,-13.7150833333333,0.0,16.895
32,2009-03-02,77.63541666666667,1602.734375,416.953125,51.75694444444444,27.553918812792805,-15.5749166666667,-8.78379166666667,0.0,13.707500000000001
32,2009-03-03,77.78645833333333,1608.515625,507.421875,51.85763888888889,27.508300009174263,-16.5197083333333,-9.45066666666667,0.0,14.030000000000001
32,2009-03-04,76.21095833333334,1595.859375,417.421875,50.80730555555556,27.164883162263454,-14.9098333333333,-9.08541666666667,0.0,21.597499999999997
32,2009-03-05,76.92708333333333,1612.8125,431.40625,51.28472222222222,27.13191349652306,-16.618375,-11.6102083333333,0.0,31.535
32,2009-03-06,65.88370833333333,1397.1032916666666,537.1935833333333,43.922472222222225,26.8246804993948,-5.62591666666667,3.546,0.0,50.839999999999996
32,2009-03-07,75.734375,1605.78125,457.265625,50.48958333333333,26.8282102429373,-16.6782916666667,-10.8223333333333,0.0,40.527499999999996
32,2009-03-08,71.38170833333334,1514.194625,515.336625,47.587805555555555,26.81577019220879,-14.4762173913043,-8.18413043478261,0.0,38.224999999999994
32,2009-03-09,58.297666666666665,1204.25925,1197.92825,38.86511111111111,27.536974331362252,1.34275,8.51054166666667,0.0,34.055
32,2009-03-10,81.68229166666667,1632.421875,778.984375,54.45486111111111,28.462991677966553,-21.643375,-16.3815,0.0,35.247499999999995
32,2009-03-11,80.421875,1620.703125,560.546875,53.61458333333333,28.226417610669234,-20.260625,-15.4156666666667,0.0,42.5675
32,2009-03-12,80.3125,1634.453125,663.515625,53.541666666666664,27.950894635374347,-19.774625,-11.0612083333333,0.0,24.162500000000005
32,2009-03-13,80.99479166666667,1616.875,748.90625,53.99652777777778,28.494804685822274,-20.4044583333333,-15.0411666666667,0.0,24.5975
32,2009-03-14,77.889,1591.25,567.96875,51.926,27.8434309505106,-18.2249583333333,-11.745875,0.0,32.23250000000001
32,2009-03-15,79.4375,1612.421875,420.078125,52.95833333333333,28.024116155498486,-22.5902916666667,-16.6642083333333,0.0,37.1525
32,2009-03-16,78.11979166666667,1619.6875,388.515625,52.079861111111114,27.43562662121894,-21.6671666666667,-16.1834583333333,0.0,40.745
32,2009-03-17,78.03645833333333,1616.796875,447.734375,52.02430555555555,27.45535905076374,-21.033875,-15.96625,0.0,46.550000000000004
32,2009-03-18,77.72395833333333,1605.703125,419.765625,51.815972222222214,27.534341566789383,-21.9960416666667,-16.8399166666667,0.0,50.65999999999999
32,2009-03-19,78.703125,1614.296875,483.203125,52.46875,27.732792914871997,-21.5557083333333,-15.7844583333333,0.0,40.6625
32,2009-03-20,80.10416666666667,1620.234375,588.984375,53.40277777777778,28.12304246963584,-23.1444166666667,-16.8085,0.0,29.764999999999997
32,2009-03-21,79.96354166666667,1621.71875,644.53125,53.30902777777777,28.047975613150484,-23.3537083333333,-16.7615,0.0,32.345000000000006
32,2009-03-22,79.45833333333333,1616.71875,440.3125,52.97222222222222,27.956964444873982,-22.3733333333333,-16.3440833333333,0.0,33.67249999999999
32,2009-03-23,79.34895833333333,1614.765625,860.390625,52.89930555555556,27.952250014783274,-21.641875,-14.7082916666667,0.0,24.019999999999996
32,2009-03-24,79.43229166666667,1615.859375,535.859375,52.95486111111111,27.962665527781805,-21.956625,-16.514625,0.0,29.66
32,2009-03-25,78.15104166666667,1609.0625,540.3125,52.10069444444444,27.627837659955546,-22.3757916666667,-16.5327916666667,0.0,42.58999999999999
32,2009-03-26,77.00520833333333,1602.5,461.09375,51.33680555555556,27.334246078176456,-20.6777916666667,-15.815875,0.0,45.44
32,2009-03-27,77.171875,1610.0,388.203125,51.44791666666667,27.26579807194617,-20.0155416666667,-14.8841666666667,0.0,47.05250000000001
32,2009-03-28,76.80208333333333,1610.390625,461.796875,51.201388888888886,27.128563959098084,-20.4492916666667,-14.794125,0.0,52.8425
32,2009-03-29,74.80208333333333,1576.875,412.34375,49.86805555555556,26.98369775840049,-18.476125,-12.8882916666667,0.0,50.29250000000001
32,2009-03-30,77.44270833333333,1620.859375,427.34375,51.62847222222222,27.178171408985502,-21.3182083333333,-15.2456666666667,0.0,36.08750000000001
32,2009-03-31,77.60416666666667,1639.609375,377.578125,51.736111111111114,26.923386434988856,-21.963625,-15.1378333333333,0.0,39.4775
32,2009-04-01,77.60416666666667,1639.609375,377.578125,51.736111111111114,26.923386434988856,-21.963625,-15.1378333333333,0.0,46.28749999999999
32,2009-04-02,73.77554166666667,1581.7034999999998,372.20275,49.18369444444445,26.53214542720694,-18.3935833333333,-9.625,0.0,52.63999999999999
32,2009-04-03,63.38820833333333,1350.983,467.92325,42.258805555555554,26.689696199195527,-8.51969565217391,-1.72165217391304,0.0,53.607499999999995
32,2009-04-04,45.94958333333333,956.0770416666666,1149.3581666666666,30.633055555555554,27.338439805241755,10.533625,21.93125,0.0,35.84749999999999
32,2009-04-05,81.05729166666667,1637.5,621.5625,54.03819444444444,28.15761185326548,-24.3035,-17.8805833333333,0.0,41.0675
32,2009-04-06,80.08333333333333,1632.03125,510.0,53.388888888888886,27.91249827136855,-23.3903333333333,-18.7355,0.0,40.699999999999996
32,2009-04-07,74.36,1488.4063749999998,682.062375,49.57333333333334,28.418614282451372,-16.91,-8.17283333333333,0.0,30.522499999999997
32,2009-04-08,69.81104166666667,1513.515625,795.625,46.54069444444444,26.237487660374974,-13.5952916666667,-7.187125,0.0,34.4
32,2009-04-09,76.203125,1586.875,650.625,50.802083333333336,27.31587403177104,-19.5345833333333,-13.9105833333333,0.0,43.370000000000005
32,2009-04-10,76.76041666666667,1611.5625,485.15625,51.17361111111111,27.09412987740503,-18.304,-12.3918333333333,0.0,44.38249999999999
32,2009-04-11,67.99883333333334,1411.5575833333332,676.4892916666666,45.33255555555555,27.402355727094456,-12.636375,-3.69729166666667,0.0,39.387499999999996
32,2009-04-12,77.33854166666667,1614.0625,520.9375,51.55902777777778,27.25590889534258,-21.6559583333333,-15.5674166666667,0.0,32.99
32,2009-04-13,76.18229166666667,1607.734375,490.546875,50.78819444444444,26.954096138998217,-19.5981666666667,-13.949125,0.0,36.800000000000004
32,2009-04-14,75.296875,1597.34375,495.46875,50.197916666666664,26.814123381916588,-19.766875,-14.7585416666667,0.0,46.1975
32,2009-04-15,75.60416666666667,1613.203125,511.796875,50.40277777777777,26.65886860273029,-20.0879166666667,-15.572375,0.0,48.76250000000001
32,2009-04-16,63.962208333333336,1352.5762916666665,662.7362083333334,42.64147222222223,26.899655418903105,-8.61279166666667,-0.504500000000002,0.0,46.3325
32,2009-04-17,76.07420833333333,1601.9363333333333,499.3917916666667,50.716138888888885,27.013274252229607,-20.2737083333333,-13.218875,0.0,50.592499999999994
32,2009-04-18,75.67708333333333,1605.703125,423.515625,50.45138888888889,26.809219524589544,-19.210625,-14.66525,0.0,55.04750000000001
32,2009-04-19,77.71875,1625.859375,533.828125,51.81249999999999,27.19116813223776,-21.5762083333333,-16.859,0.0,50.0
32,2009-04-20,78.86979166666667,1613.671875,673.828125,52.579861111111114,27.80228569891605,-22.699,-17.4365833333333,0.0,45.410000000000004
32,2009-04-21,72.671875,1531.640625,457.734375,48.44791666666667,26.989480574683327,-18.9866086956522,-14.5015652173913,0.0,50.24000000000001
32,2009-04-22,76.44270833333333,1607.734375,292.734375,50.96180555555555,27.046234294939282,-21.8421666666667,-16.098375,0.0,46.175000000000004
32,2009-04-23,77.671875,1613.28125,348.4375,51.78125,27.386639225181597,-22.81275,-17.49825,0.0,41.6975
32,2009-04-24,77.671875,1633.515625,285.546875,51.78125,27.04740064087235,-21.1706666666667,-15.8442083333333,0.0,58.1975
32,2009-04-25,74.28645833333333,1626.953125,319.53125,49.52430555555555,25.97285260770975,-18.714125,-13.9394583333333,0.0,73.66250000000001
32,2009-04-26,77.0,1648.515625,516.796875,51.33333333333333,26.56945800357013,-19.60275,-12.8805416666667,0.0,67.0925
32,2009-04-27,74.00520833333333,1631.875,425.9375,49.33680555555556,25.796479105493848,-5.57083333333333,1.16316666666667,0.0,69.66695652173912
32,2009-04-28,75.9375,1645.078125,393.90625,50.625,26.257586550790712,-17.53525,-12.0699166666667,0.0,59.465
32,2009-04-29,79.28645833333333,1665.859375,444.296875,52.85763888888889,27.073581995445707,-32.5085833333333,-27.5916666666667,0.0,49.1675
32,2009-04-30,77.24479166666667,1635.0,392.34375,51.49652777777778,26.87425830360176,-30.7989166666667,-25.857,0.0,52.99250000000001
32,2009-05-01,76.36458333333333,1624.6875,508.984375,50.90972222222222,26.736661964907775,-27.4705416666667,-22.4817916666667,0.0,63.20000000000001
32,2009-05-02,78.15104166666667,1634.765625,442.96875,52.10069444444444,27.19345015266162,-34.71025,-29.3938333333333,0.0,50.375
32,2009-05-03,77.00520833333333,1633.046875,379.53125,51.33680555555556,26.822946732792207,-34.5515416666667,-29.04425,0.0,54.53000000000001
32,2009-05-04,77.22916666666667,1642.65625,409.21875,51.48611111111111,26.743589418392045,-34.45725,-29.7878333333333,0.0,55.377500000000005
32,2009-05-05,67.58858333333333,1440.0079166666667,514.8358333333333,45.05905555555555,26.698908185014798,-23.042125,-15.5274166666667,0.0,52.025
32,2009-05-06,75.89583333333333,1641.328125,344.0625,50.59722222222223,26.30313780866401,-31.990125,-27.39225,0.0,57.837499999999984
32,2009-05-07,75.65625,1632.734375,432.34375,50.4375,26.358112828364995,-28.5273333333333,-23.7450833333333,0.0,56.53249999999999
32,2009-05-08,59.51499999999999,1271.325125,778.049875,39.67666666666666,26.628999276116193,-14.2650416666667,-5.66304166666667,0.0,61.962499999999984
32,2009-05-09,68.40904166666667,1497.7114583333332,482.2104166666666,45.60602777777778,25.98186919441212,-24.18875,-19.84275,0.0,61.6325
32,2009-05-10,72.92870833333333,1527.9484583333333,731.1921666666667,48.61913888888889,27.150313893568743,-27.93275,-21.778,0.0,48.29
32,2009-05-11,74.23633333333333,1619.0625,423.125,49.49088888888889,26.081822625404794,-32.8922916666667,-23.9175,0.0,48.48499999999999
32,2009-05-12,78.41666666666667,1656.40625,349.6875,52.27777777777778,26.929392405328635,-36.87,-31.9049583333333,0.0,50.34499999999999
32,2009-05-13,77.578125,1653.4375,318.984375,51.71875,26.68926006426006,-35.9282916666667,-31.8835416666667,0.0,57.38750000000001
32,2009-05-14,68.32025,1448.5293333333332,510.76754166666666,45.54683333333333,26.829167105809386,-24.7948333333333,-19.5729166666667,0.0,60.65000000000001
32,2009-05-15,78.71875,1670.46875,396.5625,52.479166666666664,26.80555919309076,-34.4309583333333,-29.8957083333333,0.0,57.4925
32,2009-05-16,70.73120833333333,1541.6839583333333,361.28479166666665,47.15413888888889,26.09761150426736,-23.0985833333333,-16.8875833333333,0.0,62.1575
32,2009-05-17,79.77604166666667,1661.09375,621.25,53.18402777777778,27.318910628246527,-35.7074166666667,-31.0600833333333,0.0,46.82749999999999
32,2009-05-18,80.17708333333333,1674.21875,499.84375,53.451388888888886,27.24100274796495,-35.5696666666667,-29.925,0.0,46.752500000000005
32,2009-05-19,74.25262500000001,1562.4762083333333,492.4456666666667,49.50175000000001,27.0323272522363,-29.9765416666667,-23.7022916666667,0.0,54.919999999999995
32,2009-05-20,42.187666666666665,922.8091250000001,867.8158749999999,28.12511111111111,26.005108104620827,8.56083333333333,18.1897083333333,0.0,67.5425
32,2009-05-21,71.312375,1562.1401666666668,492.62545833333337,47.541583333333335,25.967487966028656,-7.906625,0.894291666666667,0.0,73.33999999999999
32,2009-05-22,75.41666666666667,1655.078125,416.953125,50.27777777777778,25.919932866546034,-24.57275,-19.2155,0.0,65.9675
32,2009-05-23,46.50970833333333,1026.5579583333333,589.0280416666667,31.00647222222222,25.771825359538543,3.84695833333333,13.9204583333333,0.0,64.56500000000001
32,2009-05-24,51.064,1099.4337083333332,699.3553333333333,34.04266666666666,26.419878809579583,-3.06470833333333,11.9764166666667,0.0,63.64250000000001
32,2009-05-25,46.19091666666667,1100.1773333333333,538.6614583333334,30.79394444444445,23.882452674801115,-0.634666666666666,11.2759583333333,0.0,57.11750000000001
32,2009-05-26,8.786708333333333,201.19745833333332,1280.1306666666667,5.857805555555555,24.842125898017407,38.4307083333333,45.9510416666667,0.0,53.1575
32,2009-05-27,0.17970833333333333,6.048625,1703.4826666666668,0.11980555555555555,16.900384844122055,46.6326666666667,50.7043333333333,0.0,59.915
32,2009-05-28,0.059666666666666666,5.3401250000000005,1737.472375,0.03977777777777778,6.355729292645562,50.31875,56.3427916666666,0.0,67.955
32,2009-05-29,53.644666666666666,1186.75475,757.9717916666667,35.763111111111115,25.712873325811884,-5.83466666666667,5.1655,0.0,61.842499999999994
32,2009-05-30,42.03245833333333,897.840875,803.4921250000001,28.021638888888887,26.629956429578282,3.03716666666667,10.7795833333333,0.0,59.742499999999986
32,2009-05-31,78.04166666666667,1680.3125,445.9375,52.02777777777777,26.419312710515985,-34.2880833333333,-28.977375,0.0,52.895
32,2009-06-01,80.13541666666667,1696.640625,454.140625,53.423611111111114,26.867030948616804,-33.8942916666667,-28.5437083333333,0.0,54.57500000000001
32,2009-06-02,68.66704166666666,1568.7884583333334,300.1959166666667,45.77802777777778,24.898259541561124,-22.4381666666667,-15.0304166666667,0.0,58.36249999999999
32,2009-06-03,72.67041666666667,1581.7440833333333,455.716875,48.44694444444444,26.13403507102664,-30.1549583333333,-24.0660416666667,0.0,58.2125
32,2009-06-04,80.88020833333333,1711.015625,502.578125,53.92013888888889,26.88891780689872,-36.2749583333333,-32.1841666666667,0.0,57.29
32,2009-06-05,79.21875,1697.5,416.09375,52.81249999999999,26.546253681885123,-31.7745416666667,-26.6552916666667,0.0,60.54500000000001
32,2009-06-06,79.48958333333333,1699.6875,445.703125,52.99305555555556,26.602728238442523,-31.6965833333333,-26.9792083333333,0.0,65.45750000000001
32,2009-06-07,81.484375,1714.21875,392.5,54.322916666666664,27.039156260444198,-33.3935416666667,-28.5092083333333,0.0,61.99999999999999
32,2009-06-08,80.17450000000001,1702.578125,336.09375,53.44966666666667,26.786393771700396,-34.0058333333333,-28.6404583333333,0.0,64.4525
32,2009-06-09,80.50520833333333,1702.34375,397.109375,53.670138888888886,26.9005869155066,-33.6897083333333,-28.832,0.0,65.54750000000001
32,2009-06-10,81.72916666666667,1710.703125,361.796875,54.486111111111114,27.176120523866786,-35.3374166666667,-30.8903333333333,0.0,62.32250000000001
32,2009-06-11,62.27041666666667,1332.7032083333334,597.4755833333334,41.51361111111111,26.578677427252057,-9.84183333333334,-2.98479166666666,0.0,65.66
32,2009-06-12,54.75808333333333,1219.2389166666667,709.8626666666668,36.50538888888889,25.547267761598363,-2.32675,7.877875,0.0,66.71749999999999
32,2009-06-13,69.17658333333334,1587.6513750000001,290.317375,46.11772222222223,24.785004507750394,-19.2259583333333,-10.5718333333333,0.0,62.997499999999995
32,2009-06-14,77.56120833333334,1651.130375,458.088375,51.70747222222223,26.720724990363713,-24.7921666666667,-16.9397083333333,0.0,65.825
32,2009-06-15,82.23958333333333,1722.734375,433.203125,54.826388888888886,27.15486322111872,-32.1107916666667,-26.8064583333333,0.0,62.097500000000004
32,2009-06-16,81.515625,1726.25,416.171875,54.34375,26.861001991310644,-22.8327916666667,-17.4930833333333,0.0,64.5275
32,2009-06-17,80.55208333333333,1710.859375,415.390625,53.70138888888889,26.782277222196853,-23.1534583333333,-18.7352083333333,0.0,65.255
32,2009-06-18,80.33854166666667,1694.921875,370.0,53.55902777777778,26.96244654426263,-30.9234583333333,-26.5683333333333,0.0,58.6475
32,2009-06-19,80.5,1704.375,362.8125,53.666666666666664,26.866788901112333,-30.3060833333333,-25.8760833333333,0.0,61.7075
32,2009-06-20,63.61304166666667,1370.3802916666666,563.7603333333333,42.40869444444444,26.40523857119507,-11.59825,-2.75808333333333,0.0,60.0575
32,2009-06-21,76.921875,1682.109375,333.046875,51.28125,26.012414657935068,-16.043625,-11.328875,0.0,65.61500000000001
32,2009-06-22,73.69191666666667,1599.7119166666669,403.02245833333336,49.127944444444445,26.20372965938016,-11.3006666666667,-4.555875,0.0,68.93749999999999
32,2009-06-23,71.08216666666667,1549.6807500000002,396.56925,47.38811111111111,26.09176490419433,-8.41145833333334,-1.21845833333333,0.0,69.0425
32,2009-06-24,60.677708333333335,1330.3994583333333,560.9286666666667,40.45180555555556,25.943714028204205,8.13875,16.333875,0.0,72.0425
32,2009-06-25,67.50729166666666,1485.2280833333334,468.3772916666667,45.00486111111111,25.85488260959395,3.13141666666667,17.2691666666667,0.0,72.46250000000002
32,2009-06-26,81.82291666666667,1810.9375,216.25,54.548611111111114,25.70138529383568,-14.7452916666667,-9.55158333333334,0.0,68.555
32,2009-06-27,77.43866666666666,1723.2437083333334,244.88129166666667,51.625777777777785,25.562080787454235,-9.194125,-1.93266666666667,0.0,66.81500000000001
32,2009-06-28,82.0625,1783.046875,191.328125,54.708333333333336,26.179841972279423,-18.0278333333333,-13.0761666666667,0.0,69.28250000000001
32,2009-06-29,82.11458333333333,1787.734375,181.953125,54.74305555555555,26.12776976600776,-22.4950416666667,-17.9130416666667,0.0,66.7775
32,2009-06-30,80.40366666666667,1773.046875,168.984375,53.60244444444445,25.795305452498102,-24.5260833333333,-20.0642083333333,0.0,64.5875
32,2009-07-01,78.04166666666667,1680.3125,445.9375,52.02777777777777,26.419312710515985,-34.2880833333333,-28.977375,0.0,66.95
32,2009-07-02,83.15104166666667,1822.5,163.75,55.43402777777777,25.952858272367017,-26.6700416666667,-22.1635416666667,0.0,65.2625
32,2009-07-03,65.55658333333334,1425.380875,529.8535,43.70438888888889,26.161968687453058,-12.436375,-7.682625,0.0,66.1325
32,2009-07-04,85.515625,1846.40625,171.25,57.010416666666664,26.345306197286394,-37.0748333333333,-31.0725833333333,0.0,63.87500000000001
32,2009-07-05,82.4375,1828.28125,150.3125,54.95833333333333,25.648787852890067,-30.109375,-24.81375,0.0,64.58749999999999
32,2009-07-06,81.67708333333333,1828.359375,139.453125,54.451388888888886,25.41111348497581,-26.9397916666667,-21.8774166666667,0.0,65.04499999999999
32,2009-07-07,46.92508333333333,1037.7799583333333,863.3137916666666,31.28338888888889,25.720820059304746,6.69054166666667,16.5153333333333,0.0,63.605
32,2009-07-08,80.51129166666666,1784.4985833333333,187.22016666666664,53.674194444444446,25.66407552096528,-27.1114583333333,-21.2442916666667,0.0,62.92249999999999
32,2009-07-09,78.355,1742.3294166666667,168.92058333333333,52.236666666666665,25.581233610004766,-19.9669130434783,-13.7839130434783,0.0,63.76250000000001
32,2009-07-10,76.84079166666668,1706.6278333333332,252.27841666666666,51.22719444444444,25.611678660103625,-7.38662499999999,-3.44112499999999,0.0,70.205
32,2009-07-11,73.468625,1671.0803333333333,246.02904166666667,48.979083333333335,25.00861390116693,-0.532333333333333,6.33058333333333,0.0,71.03545454545454
32,2009-07-12,69.00458333333333,1553.3905416666666,355.43758333333335,46.003055555555555,25.268666249675586,-16.692375,-8.36479166666667,0.0,53.06
32,2009-07-13,83.43229166666667,1831.25,164.0625,55.62152777777778,25.91621492226014,-28.125875,-23.2144166666667,0.0,63.944
32,2009-07-14,84.96875,1868.75,156.71875,56.64583333333333,25.863843366778145,-30.5829583333333,-25.2342916666667,0.0,59.818181818181806
32,2009-07-15,83.11458333333333,1854.453125,150.078125,55.40972222222222,25.49449476438565,-19.0983333333333,-14.035125,0.0,66.53749999999998
32,2009-07-16,82.234375,1845.234375,141.953125,54.822916666666664,25.350521472825548,-13.1870416666667,-8.32345833333334,0.0,71.9525
32,2009-07-17,84.63541666666667,1863.59375,145.78125,56.423611111111114,25.833659390924417,-14.891125,-11.0415416666667,0.0,67.66250000000001
32,2009-07-18,83.40104166666667,1851.71875,135.9375,55.60069444444444,25.620139416270543,-22.0341666666667,-15.9271666666667,0.0,66.83
32,2009-07-19,85.93229166666667,1884.21875,142.96875,57.28819444444444,25.94239756382969,-25.6772083333333,-20.552875,0.0,65.27749999999999
32,2009-07-20,78.33595833333334,1833.125,141.09375,52.22397222222222,24.308273739440086,-13.0365,-7.931875,0.0,67.1675
32,2009-07-21,76.80470833333334,1820.78125,148.671875,51.20313888888889,23.99468813562554,-6.96879166666667,-1.88429166666667,0.0,66.86750000000002
32,2009-07-22,54.416583333333335,1197.5384999999999,741.914625,36.27772222222222,25.847992766922413,16.5968333333333,23.3290833333333,0.0,69.68749999999999
32,2009-07-23,84.42708333333333,1867.578125,141.015625,56.28472222222223,25.715089823142527,-5.02275,-0.145583333333333,0.0,73.10750000000002
32,2009-07-24,77.39395833333333,1726.6583333333335,230.37291666666667,51.59597222222222,25.49680064012535,-1.37320833333333,6.40391666666666,0.0,68.51
32,2009-07-25,77.68629166666666,1761.275625,173.724375,51.790861111111106,25.09008335538372,-10.2542916666667,-2.75183333333334,0.0,71.8325
32,2009-07-26,74.43495833333334,1750.15625,126.09375,49.62330555555556,24.192745913559303,2.70791666666667,10.267125,0.0,73.7225
32,2009-07-27,84.10416666666667,1864.921875,129.296875,56.06944444444445,25.65322124940071,-11.5848333333333,-6.95766666666667,0.0,71.3975
32,2009-07-28,82.875,1856.25,118.203125,55.25,25.396397306397304,-10.2079166666667,-5.09704166666667,0.0,75.245
32,2009-07-29,80.26041666666667,1830.46875,154.453125,53.50694444444445,24.941589604969884,-1.23166666666667,4.55204166666667,0.0,73.93999999999998
32,2009-07-30,82.80729166666667,1856.015625,156.171875,55.204861111111114,25.378853016420887,-7.605125,-2.62758333333333,0.0,72.005
32,2009-07-31,83.90104166666667,1871.09375,145.3125,55.93402777777777,25.50685084667131,-10.7505833333333,-5.15429166666667,0.0,67.92799999999998
32,2009-08-01,83.99479166666667,1880.234375,138.984375,55.996527777777786,25.411213602766345,-12.3410833333333,-7.11,0.0,74.804
32,2009-08-02,72.989625,1737.109375,140.234375,48.65975,23.901161484146613,5.94929166666667,11.1873333333333,0.0,71.72600000000001
32,2009-08-03,82.95833333333333,1871.328125,137.96875,55.30555555555555,25.217098298983654,-14.07025,-8.078125,0.0,
32,2009-08-04,83.81512500000001,1886.71875,141.015625,55.87675000000001,25.269710674948243,-4.59891666666667,1.42054166666667,0.0,95.0
32,2009-08-05,45.770833333333336,1021.484375,94.765625,30.51388888888889,25.48837391119609,21.8487692307692,34.5079230769231,0.0,69.83
32,2009-08-06,85.61458333333333,1899.21875,182.96875,57.076388888888886,25.64234837058367,17.3730416666667,26.7960833333333,0.0,68.21913043478261
32,2009-08-07,85.84375,1901.328125,185.390625,57.229166666666664,25.682461546890195,8.368,20.6989166666667,0.0,64.88
32,2009-08-08,77.16804166666667,1798.046875,143.90625,51.44536111111111,24.41302002655273,28.3667083333333,39.5373333333333,0.0,65.1275
32,2009-08-09,84.88541666666667,1909.84375,142.8125,56.59027777777778,25.282515658094486,40.16325,50.1135,0.0,72.7775
32,2009-08-10,83.38020833333333,1904.296875,147.109375,55.58680555555555,24.906537663817662,49.2213333333333,57.8840833333333,0.0,75.3125
32,2009-08-11,83.75,1899.6875,171.40625,55.833333333333336,25.07769918297965,52.130375,59.2205416666667,0.0,73.39999999999999
32,2009-08-12,82.11979166666667,1871.875,169.53125,54.74652777777778,24.954911426451492,44.400875,55.2319166666667,0.0,72.6125
32,2009-08-13,79.34895833333333,1842.1875,158.359375,52.89930555555556,24.50148666478183,47.647375,57.6490833333333,0.0,73.265
32,2009-08-14,82.55208333333333,1885.0,145.3125,55.03472222222222,24.91160569554966,44.4629583333333,55.7168333333333,0.0,73.93249999999999
32,2009-08-15,81.15887500000001,1860.78125,142.34375,54.105916666666666,24.80994119853332,53.8915833333333,63.711625,0.0,76.205
32,2009-08-16,82.88541666666667,1893.59375,144.84375,55.25694444444444,24.898681592724003,51.1952916666667,60.3943333333333,0.0,77.96749999999999
32,2009-08-17,82.04166666666667,1882.734375,138.90625,54.69444444444444,24.787370614732744,52.018375,60.789875,0.0,79.7075
32,2009-08-18,66.02925,1644.3445,163.389875,44.0195,22.84170888460417,40.524,46.7895416666667,0.0,79.0475
32,2009-08-19,83.35416666666667,1872.265625,147.734375,55.56944444444445,25.324733755244917,45.3729583333333,54.1184166666667,0.0,73.72250000000001
32,2009-08-20,82.68066666666667,1858.6328333333333,155.42970833333334,55.12044444444445,25.304362636204132,38.3554583333333,45.9174583333333,0.0,75.8225
32,2009-08-21,78.86991666666667,1788.7779166666667,224.26895833333333,52.579944444444436,25.08071973564199,47.15425,55.2694166666667,0.0,75.215
32,2009-08-22,66.40233333333333,1696.640625,134.296875,44.26822222222222,22.26273499204412,44.0591666666667,51.283625,0.0,74.62250000000002
32,2009-08-23,81.80729166666667,1849.84375,146.25,54.53819444444444,25.15602434514927,49.1732916666667,59.2326666666667,0.0,70.5425
32,2009-08-24,83.86979166666667,1878.28125,139.0625,55.91319444444445,25.39978140106665,42.2777916666667,51.77475,0.0,68.45750000000001
32,2009-08-25,82.29166666666667,1872.109375,121.25,54.861111111111114,25.004010812966282,39.0154583333333,48.47175,0.0,69.575
32,2009-08-26,82.078125,1883.28125,114.21875,54.71875000000001,24.791184767277855,37.290375,47.48775,0.0,67.54249999999999
32,2009-08-27,84.50520833333333,1904.0625,127.03125,56.33680555555556,25.24569405693236,6.43441666666667,16.8206666666667,0.0,60.80000000000001
32,2009-08-28,78.444,1834.375,127.34375,52.296,24.325212674616694,19.6072916666667,29.46725,0.0,61.51999999999999
32,2009-08-29,80.140625,1859.6875,107.5,53.427083333333336,24.51307483336134,38.472,46.7357916666667,0.0,65.1725
32,2009-08-30,83.046875,1891.09375,117.8125,55.36458333333333,24.980163320388883,23.270875,34.42175,0.0,62.360000000000014
32,2009-08-31,84.109375,1904.53125,136.875,56.072916666666664,25.121255503596135,6.33179166666667,16.010625,0.0,59.037499999999994
32,2009-09-01,85.71875,1921.171875,134.921875,57.14583333333333,25.38017702953655,3.850625,14.0122083333333,0.0,59.18000000000001
32,2009-09-02,81.19924999999999,1878.046875,148.28125,54.13283333333333,24.594082637935575,20.2134583333333,31.6527916666667,0.0,61.79
32,2009-09-03,85.48958333333333,1916.171875,165.078125,56.99305555555556,25.3783730401417,22.8870416666667,31.3727916666667,0.0,65.12
32,2009-09-04,85.02604166666667,1911.875,152.34375,56.68402777777778,25.297494188369473,21.9195,31.0255,0.0,65.09000000000002
32,2009-09-05,84.328125,1908.75,143.90625,56.21874999999999,25.13092256057629,21.3136666666667,30.0482916666667,0.0,64.82000000000001
32,2009-09-06,85.45833333333333,1920.078125,154.609375,56.97222222222222,25.317484730529443,16.643125,25.917125,0.0,61.669999999999995
32,2009-09-07,83.80729166666667,1907.5,143.4375,55.87152777777777,24.992073958788406,22.4593333333333,33.2365,0.0,66.25999999999999
32,2009-09-08,82.72395833333333,1891.171875,140.078125,55.14930555555555,24.882003369089748,35.8490416666667,44.2945416666667,0.0,67.7
32,2009-09-09,84.27604166666667,1914.921875,145.078125,56.18402777777778,25.034453012026347,29.6585416666667,37.6359583333333,0.0,66.0425
32,2009-09-10,84.92708333333333,1915.078125,132.734375,56.61805555555556,25.225788583835335,24.398375,34.30675,0.0,61.595
32,2009-09-11,81.95575000000001,1885.3125,135.703125,54.63716666666667,24.727551776341237,22.4883333333333,33.687625,0.0,58.309999999999974
32,2009-09-12,83.359375,1905.234375,138.359375,55.57291666666667,24.888061945572094,28.1205833333333,37.4681666666667,0.0,64.88000000000001
32,2009-09-13,84.16666666666667,1908.75,139.0625,56.111111111111114,25.08280579203958,19.9197083333333,30.3809583333333,0.0,64.24249999999999
32,2009-09-14,70.09154166666666,1808.5907083333334,160.31554166666666,46.72769444444444,22.045012783165244,32.171375,43.8067916666667,0.0,65.11100000000002
32,2009-09-15,83.62762500000001,1891.796875,146.484375,55.75175,25.14550125129052,13.5893333333333,21.4610416666667,0.0,63.4175
32,2009-09-16,0.0,0.0,0.0,0.0,0.0,,,,57.537499999999994
32,2009-09-17,86.38541666666667,1929.296875,132.265625,57.59027777777778,25.469851296933697,4.10575,12.736875,0.0,60.169999999999995
32,2009-09-18,86.27604166666667,1922.890625,151.640625,57.51736111111111,25.522350429086703,4.52491666666667,13.96325,0.0,59.32249999999999
32,2009-09-19,87.18229166666667,1932.8125,165.859375,58.12152777777778,25.658046797808314,-11.3673333333333,-3.51091666666667,0.0,51.755
32,2009-09-20,86.609375,1931.796875,150.703125,57.739583333333336,25.502836305792588,0.481583333333332,10.3972083333333,0.0,54.169999999999995
32,2009-09-21,84.86979166666667,1918.90625,124.0625,56.57986111111111,25.158481032127316,20.2588333333333,29.909375,0.0,63.7475
32,2009-09-22,77.59375,1866.796875,110.390625,51.72916666666667,23.643660458952358,42.2499166666667,50.7777916666667,0.0,68.735
32,2009-09-23,84.109375,1975.9375,128.75,56.072916666666664,24.213425852707047,47.5159583333333,56.3443333333333,0.0,73.38499999999999
32,2009-09-24,86.32291666666667,1988.59375,157.8125,57.548611111111114,24.692500632950072,8.54704166666667,18.45625,0.0,64.8275
32,2009-09-25,88.98958333333333,1986.71875,167.8125,59.32638888888889,25.47931926421112,-16.95025,-9.12708333333333,0.0,53.60750000000001
32,2009-09-26,85.40104166666667,1909.765625,145.859375,56.93402777777777,25.43713142883116,-9.333875,0.598124999999999,0.0,53.967499999999994
32,2009-09-27,81.23958333333333,1867.5,120.625,54.159722222222214,24.745265320541424,-9.63345833333334,-1.32279166666667,0.0,58.1225
32,2009-09-28,82.66666666666667,1875.625,128.28125,55.111111111111114,25.07087267207227,-6.750625,0.792333333333333,0.0,59.7425
32,2009-09-29,82.88541666666667,1884.84375,140.625,55.25694444444444,25.014268608324812,-8.290375,-0.956,0.0,55.2425
32,2009-09-30,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0,46.370000000000005
32,2009-10-01,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0,44.900000000000006
32,2009-10-02,84.88541666666667,1926.796875,138.046875,56.59027777777778,25.06006478440489,-10.44575,-4.958875,0.0,49.137499999999996
32,2009-10-03,83.14583333333333,1909.84375,109.84375,55.43055555555556,24.764393174979773,-0.943333333333333,6.96104166666666,0.0,58.85
32,2009-10-04,83.6875,1909.6875,126.09375,55.791666666666664,24.9277641411662,-10.530375,-4.03408333333334,0.0,53.57749999999999
32,2009-10-05,83.91145833333333,1910.625,147.03125,55.94097222222222,24.982209773561586,-10.2432083333333,-3.65533333333333,0.0,53.66
32,2009-10-06,42.125,958.203125,70.078125,28.083333333333332,25.00733251800516,-12.666,-3.941,0.0,54.49250000000001
32,2009-10-07,0.0,0.0,0.0,0.0,0.0,,,,54.29749999999999
32,2009-10-08,0.0,0.0,0.0,0.0,0.0,,,,53.577499999999986
32,2009-10-09,0.0,0.0,0.0,0.0,0.0,,,,54.73249999999999
32,2009-10-10,17.619791666666668,398.90625,30.9375,11.746527777777779,25.12551464507986,-6.6538,0.0465999999999999,0.0,48.665
32,2009-10-11,85.59895833333333,1917.03125,209.375,57.06597222222223,25.399450738537055,-16.282375,-7.97295833333334,0.0,45.987500000000004
32,2009-10-12,85.421875,1933.125,156.71875,56.947916666666664,25.135886140747925,-15.3274583333333,-7.49379166666667,0.0,42.2075
32,2009-10-13,83.77604166666667,1911.40625,124.84375,55.85069444444445,24.931698865545833,-6.331875,2.33804166666667,0.0,43.49
32,2009-10-14,84.94270833333333,1920.15625,130.9375,56.62847222222223,25.16370421605591,-6.143625,1.849875,0.0,38.585
32,2009-10-15,86.0625,1935.390625,153.359375,57.375,25.29474831469745,-6.43325,1.03108333333333,0.0,35.6525
32,2009-10-16,85.27604166666667,1921.25,177.1875,56.85069444444445,25.24807028482614,-9.53691666666667,-0.0015000000000002,0.0,40.1825
32,2009-10-17,84.0625,1909.53125,165.15625,56.041666666666664,25.041513242233314,-6.20070833333333,3.316,0.0,41.5175
32,2009-10-18,85.30208333333333,1927.890625,169.609375,56.86805555555555,25.168786949611192,-9.88758333333333,0.291333333333333,0.0,41.254999999999995
32,2009-10-19,87.55208333333333,1956.09375,164.6875,58.36805555555556,25.4602027140968,-11.7908333333333,-3.741125,0.0,42.7475
32,2009-10-20,84.859375,1926.015625,138.515625,56.572916666666664,25.06253870387647,-5.91379166666667,2.34358333333333,0.0,52.79750000000001
32,2009-10-21,83.94270833333333,1922.421875,143.359375,55.96180555555556,24.838154003151764,-6.94166666666667,2.1715,0.0,53.074999999999996
32,2009-10-22,84.015625,1907.890625,149.765625,56.010416666666664,25.049071154607372,-6.92816666666667,1.92170833333333,0.0,56.0
32,2009-10-23,66.948,1561.9089166666665,423.32554166666665,44.632,24.381866057383732,11.9885,24.12175,0.0,42.60499999999999
32,2009-10-24,83.6875,1890.234375,177.109375,55.791666666666664,25.18430529723772,-3.480375,6.50908333333333,0.0,53.86249999999998
32,2009-10-25,86.16145833333333,1920.546875,187.265625,57.44097222222222,25.51955913526511,-8.18454166666667,-0.366333333333334,0.0,48.32750000000001
32,2009-10-26,85.71875,1928.59375,140.15625,57.14583333333333,25.282505603716004,-10.7091666666667,-0.252875,0.0,45.61249999999999
32,2009-10-27,85.03125,1916.875,134.21875,56.6875,25.233053472448645,-8.57529166666667,1.02045833333333,0.0,51.33499999999999
32,2009-10-28,83.53125,1905.9375,128.75,55.6875,24.93017707820954,-5.42545833333333,2.48254166666667,0.0,50.55500000000001
32,2009-10-29,84.96354166666667,1923.28125,139.453125,56.64236111111111,25.128979247343857,-6.65895833333334,1.915125,0.0,50.63750000000001
32,2009-10-30,85.44791666666667,1919.6875,150.0,56.96527777777778,25.319549803751336,-6.54658333333333,2.67304166666667,0.0,55.294999999999995
32,2009-10-31,82.38804166666667,1872.8125,171.40625,54.925361111111116,25.023895541094237,-3.33283333333333,4.72241666666666,0.0,57.43999999999999
32,2009-11-01,84.97395833333333,1909.140625,182.578125,56.64930555555555,25.318208272519353,-10.7445416666667,-3.71895833333333,0.0,45.48499999999999
32,2009-11-02,0.0,0.0,0.0,0.0,0.0,,,,42.58250000000001
32,2009-11-03,84.63020833333333,1907.5,181.25,56.42013888888889,25.2374749708752,-9.10283333333334,-1.372625,0.0,46.84250000000001
32,2009-11-04,86.73958333333333,1947.03125,172.03125,57.82638888888889,25.3413325129961,-8.74654166666667,0.234208333333333,0.0,39.050000000000004
32,2009-11-05,88.63020833333333,1960.3125,200.3125,59.08680555555556,25.718255043661543,-11.15875,-1.562875,0.0,37.79
32,2009-11-06,87.77604166666667,1941.5625,219.6875,58.51736111111111,25.716369351002378,-10.29175,-1.03141666666667,0.0,33.92750000000001
32,2009-11-07,85.83333333333333,1922.96875,199.609375,57.22222222222222,25.390355985301948,-8.26945833333333,2.57025,0.0,42.4625
32,2009-11-08,82.86979166666667,1896.40625,139.765625,55.24652777777778,24.857068376772585,-5.787,4.411875,0.0,52.4975
32,2009-11-09,85.109375,1923.203125,128.671875,56.73958333333333,25.17313374226483,-3.02845833333333,6.313875,0.0,55.55652173913043
32,2009-11-10,85.68229166666667,1925.546875,150.390625,57.12152777777778,25.311740892513402,-6.7315,2.06866666666667,0.0,50.57749999999999
32,2009-11-11,75.657625,1832.265625,158.203125,50.43841666666666,23.48817684162651,-0.516458333333334,10.0412916666667,0.0,41.00749999999999
32,2009-11-12,86.04166666666667,1941.328125,171.171875,57.36111111111111,25.211280579142464,-9.50179166666667,-1.739875,0.0,35.824999999999996
32,2009-11-13,79.91479166666666,1847.3828333333333,182.30470833333334,53.27652777777777,24.60680943124614,-3.88695833333333,8.28591666666667,0.0,40.44434782608696
32,2009-11-14,82.44483333333334,1884.7503749999998,161.109,54.96322222222222,24.882536161379516,-5.013625,6.346625,0.0,50.20250000000001
32,2009-11-15,79.28125,1848.984375,134.6875,52.85416666666667,24.390588864945563,-2.92075,5.23666666666667,0.0,53.091304347826075
32,2009-11-16,79.98495833333332,1790.3216666666667,275.85020833333334,53.32330555555556,25.41337197241712,-5.93070833333333,5.10370833333333,0.0,41.675
32,2009-11-17,86.828125,1933.90625,185.9375,57.885416666666664,25.539361988634834,-12.6939583333333,-3.96116666666667,0.0,35.157500000000006
32,2009-11-18,84.95833333333333,1920.234375,168.515625,56.63888888888889,25.167309039785547,-12.0237083333333,-3.50804166666667,0.0,39.214999999999996
32,2009-11-19,82.28645833333333,1893.359375,143.671875,54.85763888888889,24.721815097540286,-6.77,1.75225,0.0,46.37
32,2009-11-20,81.58333333333333,1871.40625,201.5625,54.388888888888886,24.798100062156166,-6.53666666666667,0.202625,0.0,47.862500000000004
32,2009-11-21,82.59375,1886.5625,171.25,55.0625,24.903536524763954,-5.63795833333333,3.10904166666667,0.0,45.31249999999999
