ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2009-11-22,82.6875,1897.421875,148.359375,55.125,24.789113517519663,-7.466375,-0.0172083333333338,0.0,44.622499999999995
32,2009-11-23,83.57291666666667,1905.546875,175.703125,55.715277777777786,24.947725709391896,-12.3799583333333,-4.32858333333333,0.0,38.412499999999994
32,2009-11-24,82.22395833333333,1892.1875,164.53125,54.81597222222222,24.718337003394804,-8.1225,-1.61741666666667,0.0,44.95250000000001
32,2009-11-25,82.19270833333333,1885.703125,150.546875,54.795138888888886,24.793909304755722,-8.74195833333333,-0.461666666666667,0.0,49.745000000000005
32,2009-11-26,82.05729166666667,1880.78125,150.15625,54.704861111111114,24.81783713180656,-8.36745833333333,0.168999999999999,0.0,47.32249999999999
32,2009-11-27,81.43229166666667,1856.5625,189.21875,54.28819444444445,24.950090239204023,-6.91916666666667,0.465916666666666,0.0,39.0725
32,2009-11-28,82.89583333333333,1874.921875,211.015625,55.26388888888889,25.149801612104206,-8.363875,-1.997625,0.0,41.7575
32,2009-11-29,81.36458333333333,1869.765625,130.390625,54.24305555555555,24.753309470419733,-7.787125,0.401875,0.0,43.617500000000014
32,2009-11-30,81.328125,1862.03125,143.90625,54.21875000000001,24.84499034992028,-6.54129166666667,1.10216666666667,0.0,39.28999999999999
32,2009-12-01,85.1875,1906.953125,199.296875,56.791666666666664,25.410949513157714,-10.603875,-2.71908333333333,0.0,37.4975
32,2009-12-02,87.109375,1936.796875,169.765625,58.072916666666664,25.58384763287752,-11.8711666666667,-4.064,0.0,43.76
32,2009-12-03,77.131875,1725.9372083333335,333.28154166666667,51.42124999999999,25.42107635819988,-0.0977500000000012,10.4782916666667,0.0,49.38499999999999
32,2009-12-04,87.27604166666667,1956.40625,193.90625,58.18402777777778,25.37587564003585,-8.78270833333334,0.605166666666666,0.0,37.407500000000006
32,2009-12-05,80.86720833333334,1876.5625,144.375,53.91147222222222,24.51288655379776,-2.24416666666667,7.590875,0.0,31.0925
32,2009-12-06,84.71875,1919.0625,207.8125,56.47916666666667,25.1116620528687,-6.3605,1.267375,0.0,31.827499999999997
32,2009-12-07,86.828125,1957.8125,196.09375,57.885416666666664,25.22750864591647,-8.92841666666667,-2.59929166666667,0.0,30.08
32,2009-12-08,86.07291666666667,1951.328125,165.078125,57.38194444444444,25.091189672276272,-10.1890833333333,-2.43779166666667,0.0,31.16
32,2009-12-09,82.99325,1865.0225833333334,399.86025,55.32883333333333,25.313005570844066,-4.05070833333333,10.231375,0.0,34.36571428571429
32,2009-12-10,76.67295833333334,1730.9897083333333,675.1040416666666,51.11530555555556,25.196068038596962,6.16125,18.3920833333333,0.0,30.117499999999993
32,2009-12-11,85.24741666666667,1910.0,323.125,56.831611111111116,25.38825768615474,1.13604166666667,11.9165416666667,0.0,20.12
32,2009-12-12,85.53387500000001,1936.796875,172.03125,57.02258333333333,25.12112646256034,-4.947875,4.17558333333333,0.0,24.395000000000007
32,2009-12-13,83.66408333333334,1915.78125,405.234375,55.77605555555556,24.841520608252,-0.82025,8.88795833333333,0.0,32.9825
32,2009-12-14,84.14583333333333,1906.25,156.25,56.09722222222222,25.109484517304185,-1.45683333333333,7.40341666666666,0.0,37.22
32,2009-12-15,85.22916666666667,1910.9375,197.96875,56.81944444444444,25.370369764695194,0.243083333333334,8.36308333333333,0.0,37.962499999999984
32,2009-12-16,87.80208333333333,1954.21875,204.0625,58.53472222222222,25.557400744471988,-2.31191666666667,6.43329166666667,0.0,23.877499999999998
32,2009-12-17,0.0,0.0,0.0,0.0,0.0,,,,13.527499999999996
32,2009-12-18,0.0,0.0,0.0,0.0,0.0,,,,11.9975
32,2009-12-19,86.4375,1926.40625,436.71875,57.62500000000001,25.523448779300832,-2.63641666666667,5.167875,0.0,16.16
32,2009-12-20,0.0,0.0,0.0,0.0,0.0,,,,21.77
32,2009-12-21,86.453125,1926.875,223.59375,57.635416666666664,25.521852362417558,-4.79154166666667,2.96325,0.0,24.222500000000007
32,2009-12-22,76.56770833333333,1690.703125,221.328125,51.045138888888886,25.76103640723113,-6.41422727272727,2.56040909090909,0.0,18.634999999999998
32,2009-12-23,71.21354166666667,1614.0625,417.34375,47.47569444444444,25.097315800795954,-3.86570833333333,5.053875,0.0,19.407826086956522
32,2009-12-24,86.484375,1929.375,280.0,57.65625,25.497995626822156,-9.582625,-3.23170833333333,0.0,24.6125
32,2009-12-25,86.86458333333333,1937.578125,283.828125,57.90972222222223,25.501666151454465,-2.36229166666667,4.94754166666667,0.0,26.847499999999997
32,2009-12-26,84.00091666666667,1896.3098333333335,325.8776666666667,56.00061111111111,25.197634158002245,-1.52025,8.73579166666667,0.0,35.67499999999999
32,2009-12-27,84.890625,1916.953125,161.015625,56.59375,25.190296287239676,-3.29016666666667,3.57529166666667,0.0,36.257391304347834
32,2009-12-28,85.29166666666667,1913.203125,265.390625,56.86111111111111,25.358908534897758,-3.47704166666667,4.22233333333333,0.0,29.498000000000008
32,2009-12-29,2.7083333333333335,60.0,9.84375,1.8055555555555554,25.676504629629633,-0.98725,0.0,0.0,11.691764705882354
32,2009-12-30,72.91666666666667,1607.65625,588.4375,48.61111111111111,25.7999373656872,-2.044375,6.24033333333333,0.0,21.087499999999995
32,2009-12-31,49.34375,1100.15625,290.3125,32.895833333333336,25.513075794158024,-1.91870833333333,3.76983333333333,0.0,29.103636363636358
32,2010-01-01,82.109375,1812.890625,237.890625,54.73958333333333,25.763578251813545,-6.87270833333333,2.23516666666667,0.0,30.26
32,2010-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.382727272727267
32,2010-01-03,0.0,0.0,0.0,0.0,0.0,,,,13.199000000000002
32,2010-01-04,0.0,0.0,0.0,0.0,0.0,,,,16.430000000000003
32,2010-01-05,82.73820833333333,1880.37475,1513.0541666666668,55.15880555555556,25.029186783261036,4.01425,14.8790416666667,0.0,18.797391304347823
32,2010-01-06,81.03179166666666,1832.8845416666666,1062.3474166666667,54.02119444444444,25.148111139509478,0.548458333333334,17.754125,0.0,21.86
32,2010-01-07,81.75166666666667,1828.3465416666668,1653.7597916666666,54.501111111111115,25.434496139427004,-5.95758333333333,2.56441666666667,0.0,25.74499999999999
32,2010-01-08,88.84375,1985.15625,2215.9375,59.229166666666664,25.457586252131705,-8.141875,-0.4065,0.0,18.139999999999997
32,2010-01-09,74.28391666666667,1858.59375,1981.40625,49.52261111111112,22.73502099668395,3.51683333333333,13.2653333333333,0.0,10.415000000000001
32,2010-01-10,70.84541666666667,1902.109375,385.0,47.23027777777778,21.18660211844489,10.2451666666667,19.0713333333333,0.0,8.389999999999999
32,2010-01-11,82.0925,1946.71875,275.9375,54.72833333333333,23.98751767129518,1.45479166666667,12.4983333333333,0.0,21.755000000000006
32,2010-01-12,83.25004166666666,2030.9375,275.15625,55.500027777777774,23.31701428595852,-4.59783333333333,7.36270833333333,0.0,18.814999999999998
32,2010-01-13,85.23049999999999,1972.65625,315.3125,56.82033333333333,24.576988219141914,-1.53041666666667,8.45533333333333,0.0,16.669999999999998
32,2010-01-14,77.29175,1877.109375,185.859375,51.52783333333333,23.422249325064858,1.59616666666667,13.8785416666667,0.0,32.90749999999999
32,2010-01-15,82.03133333333334,1902.734375,150.3125,54.687555555555555,24.523736676475284,-0.219208333333334,11.44625,0.0,36.732499999999995
32,2010-01-16,78.93362499999999,1892.265625,146.953125,52.62241666666666,23.728210473005518,4.60470833333333,18.4722916666667,0.0,34.595000000000006
32,2010-01-17,79.155,1894.53125,142.578125,52.77,23.766302350515463,-0.727374999999999,11.79525,0.0,31.879999999999995
32,2010-01-18,80.82945833333333,1907.03125,152.1875,53.88630555555556,24.10998257908871,0.458166666666668,11.9593333333333,0.0,35.76363636363638
32,2010-01-19,85.61458333333333,1955.46875,194.140625,57.076388888888886,24.90473387490567,-5.64095833333333,2.73541666666667,0.0,33.64571428571429
32,2010-01-20,0.0,0.0,0.0,0.0,0.0,,,,32.10173913043479
32,2010-01-21,86.953125,1978.671875,333.359375,57.96875,24.99749279425119,-8.94425,-0.699708333333333,0.0,26.705
32,2010-01-22,86.29166666666667,1975.0,348.125,57.52777777777778,24.85345639943741,-3.98683333333333,5.58708333333333,0.0,23.6675
32,2010-01-23,82.31770833333333,1943.359375,473.984375,54.87847222222222,24.09490340591848,-2.51475,7.200125,0.0,23.1725
32,2010-01-24,86.015625,1955.3125,487.96875,57.34375000000001,25.023393798945182,-6.57725,1.70545833333333,0.0,35.15
32,2010-01-25,83.19791666666667,1934.765625,341.484375,55.46527777777778,24.46071382102878,-4.56079166666667,4.20129166666667,0.0,47.029999999999994
32,2010-01-26,83.12762500000001,1955.0,284.140625,55.41841666666667,24.18709157075874,-2.827125,8.27129166666666,0.0,32.7125
32,2010-01-27,73.88029166666666,1853.90625,174.6875,49.25352777777778,22.668661145291942,8.94679166666667,23.3655833333333,0.0,28.715
32,2010-01-28,86.14583333333333,1970.625,200.9375,57.43055555555555,24.866538041371534,-2.57333333333333,5.911125,0.0,23.05727272727273
32,2010-01-29,81.948,1947.96875,247.8125,54.632000000000005,23.9299290607203,-4.30854166666667,11.8604166666667,0.0,9.38
32,2010-01-30,82.5465,1921.850875,354.59441666666663,55.031,24.432281068633902,2.07904166666667,12.659,0.0,0.9800000000000003
32,2010-01-31,72.35291666666667,1810.703125,354.53125,48.23527777777778,22.729706596098623,13.2160833333333,27.18875,0.0,12.8375
32,2010-02-01,80.56120833333334,1795.078125,233.046875,53.70747222222222,25.528638578675295,-5.81383333333333,3.808125,0.0,22.355
32,2010-02-02,80.89845833333334,1923.671875,233.4375,53.93230555555556,23.92182383769466,1.77045833333333,12.3316666666667,0.0,24.649999999999995
32,2010-02-03,80.44795833333333,1891.5625,270.390625,53.631972222222224,24.192423088642915,-1.245625,7.87591666666667,0.0,25.7
32,2010-02-04,86.41145833333333,1975.46875,646.484375,57.60763888888889,24.88205287071458,-5.66095833333333,2.7445,0.0,22.242499999999996
32,2010-02-05,77.21062500000001,1780.526125,610.7519583333334,51.47375000000001,24.666853561331486,-0.31825,7.37691666666666,0.0,25.3775
32,2010-02-06,86.8125,1963.75,509.6875,57.875,25.146705919796307,-7.79775,1.88758333333333,0.0,15.417499999999997
32,2010-02-07,83.27995833333334,1931.796875,660.15625,55.51997222222222,24.522462434675546,-2.969625,7.168875,0.0,15.83
32,2010-02-08,84.77345833333334,1981.015625,645.859375,56.515638888888894,24.342043683751584,-4.59791666666667,6.10775,0.0,20.96857142857143
32,2010-02-09,87.25,1991.953125,672.890625,58.166666666666664,24.91560052816671,-8.07475,0.030958333333333,0.0,23.4575
32,2010-02-10,63.17604166666666,1474.8086666666668,1009.6444583333333,42.11736111111111,24.366983446929986,7.32920833333333,17.0803333333333,0.0,27.04608695652174
32,2010-02-11,0.0,0.0,0.0,0.0,0.0,,,,23.337500000000002
32,2010-02-12,0.0,0.0,0.0,0.0,0.0,,,,23.0975
32,2010-02-13,0.0,0.0,0.0,0.0,0.0,,,,19.730000000000004
32,2010-02-14,0.09166666666666667,4.7664583333333335,1642.6554166666667,0.06111111111111112,10.93958069262934,58.8840833333333,66.5819166666667,0.0,27.37249999999999
32,2010-02-15,0.07658333333333334,5.004541666666666,1785.7767083333335,0.051055555555555555,8.704723764802527,57.3662083333333,63.5485,0.0,27.7325
32,2010-02-16,0.06799999999999999,4.669666666666667,1704.1194166666667,0.04533333333333333,8.283389249768005,63.866,69.3682083333333,0.0,26.36
32,2010-02-17,0.06920833333333333,4.863291666666666,1229.168625,0.04613888888888889,8.094930274134175,67.0347916666667,73.9130833333333,0.0,28.34
32,2010-02-18,0.076375,4.932166666666666,1647.6459583333333,0.050916666666666666,8.808430203088568,45.967875,50.3989166666667,0.0,30.177499999999995
32,2010-02-19,32.648291666666665,852.875625,1088.60875,21.765527777777777,21.775081890033952,37.3285416666667,43.4089166666667,0.0,31.647826086956524
32,2010-02-20,85.328125,1936.25,524.53125,56.885416666666664,25.067776253496877,2.62675,11.866,0.0,32.42000000000001
32,2010-02-21,83.20054166666667,1947.265625,542.421875,55.46702777777778,24.3044610061295,-2.60433333333333,6.90841666666666,0.0,26.089999999999993
32,2010-02-22,79.74091666666666,1911.71875,688.125,53.16061111111111,23.726968954275073,6.31679166666666,17.4554583333333,0.0,26.299999999999997
32,2010-02-23,0.0,0.0,0.0,0.0,0.0,,,,34.19750000000001
32,2010-02-24,82.73700000000001,1937.96875,276.40625,55.15800000000001,24.284996081593164,-3.49875,3.65904166666667,0.0,32.442499999999995
32,2010-02-25,0.0,0.0,0.0,0.0,0.0,,,,30.53
32,2010-02-26,82.625,1912.8125,270.78125,55.08333333333333,24.571072264880463,-2.80929166666667,4.29908333333333,0.0,35.00857142857143
32,2010-02-27,84.296875,1932.8125,504.84375,56.19791666666667,24.80885879816761,-3.13970833333333,4.19108333333333,0.0,31.953043478260874
32,2010-02-28,85.26041666666667,1954.0625,360.0,56.84027777777778,24.819557723403875,-15.7529166666667,-9.25933333333334,0.0,33.408695652173925
32,2010-03-01,85.49479166666667,1953.75,449.375,56.99652777777777,24.891765746072366,-14.7487916666667,-8.71008333333334,0.0,34.13749999999999
32,2010-03-02,84.65104166666667,1941.796875,444.609375,56.43402777777777,24.797822481503832,-7.76229166666667,-1.06283333333333,0.0,34.055
32,2010-03-03,85.26041666666667,1949.84375,452.34375,56.84027777777778,24.873258184861676,-6.907375,-1.40945833333333,0.0,34.0325
32,2010-03-04,85.27083333333333,1949.296875,440.546875,56.84722222222223,24.883276110064614,-7.02633333333333,-0.924708333333334,0.0,31.947499999999994
32,2010-03-05,86.984375,1984.53125,477.65625,57.989583333333336,24.932644411201217,-6.6,-0.553750000000001,0.0,30.537499999999998
32,2010-03-06,86.61979166666667,1977.96875,484.375,57.74652777777778,24.91051733066505,-7.07258333333333,-0.419625,0.0,30.387500000000003
32,2010-03-07,85.00520833333333,1950.78125,415.15625,56.670138888888886,24.786887820940684,-5.196,3.11425,0.0,37.50499999999999
32,2010-03-08,85.05729166666667,1957.96875,483.59375,56.704861111111114,24.71102909229555,-4.14541666666667,3.63254166666667,0.0,39.60499999999999
32,2010-03-09,84.53125,1945.625,357.96875,56.35416666666667,24.7140084591498,-3.58479166666667,3.58183333333333,0.0,39.0875
32,2010-03-10,83.27604166666667,1930.3125,326.71875,55.51736111111111,24.540165578400156,-2.77545833333333,5.53108333333333,0.0,40.52
32,2010-03-11,82.33333333333333,1926.875,334.84375,54.888888888888886,24.30564745738278,-1.58170833333333,3.55425,0.0,46.51250000000001
32,2010-03-12,0.0,0.0,0.0,0.0,0.0,,,,44.952499999999986
32,2010-03-13,55.285666666666664,1434.6392916666666,691.2133749999999,36.85711111111111,21.92072267797783,23.701,33.5977916666667,0.0,42.462499999999984
32,2010-03-14,0.0,0.0,0.0,0.0,0.0,,,,45.58249999999999
32,2010-03-15,84.95833333333333,2001.40625,665.3125,56.63888888888889,24.146587902603205,-2.82083333333333,5.08720833333333,0.0,43.49
32,2010-03-16,86.17708333333333,2012.5,606.5625,57.451388888888886,24.357961525189786,-5.31375,0.620791666666666,0.0,43.4075
32,2010-03-17,0.0,0.0,0.0,0.0,0.0,,,,45.17000000000001
32,2010-03-18,83.77604166666667,1938.359375,643.828125,55.85069444444445,24.585020533007313,-4.57816666666667,1.942375,0.0,53.255
32,2010-03-19,80.889875,1877.7005,624.408875,53.92658333333333,24.50489693599521,-1.12775,6.84525,0.0,52.3325
32,2010-03-20,84.08854166666667,1940.3125,520.0,56.05902777777778,24.65188749306562,-6.028625,0.859041666666666,0.0,46.955000000000005
32,2010-03-21,84.390625,1942.734375,506.484375,56.26041666666667,24.709605769359662,-5.96116666666667,0.700291666666666,0.0,42.98750000000001
32,2010-03-22,83.27604166666667,1926.796875,375.703125,55.51736111111111,24.584941455261365,-3.23654166666667,5.078,0.0,42.035
32,2010-03-23,82.203125,1909.296875,406.171875,54.80208333333333,24.490627003287095,-1.40520833333333,5.68195833333333,0.0,42.85999999999999
32,2010-03-24,85.08854166666667,1950.46875,288.28125,56.72569444444444,24.815162398639927,-4.58241666666667,2.5415,0.0,42.06500000000001
32,2010-03-25,84.28387500000001,1943.359375,260.859375,56.18925,24.67041257487437,-5.07441666666667,2.48675,0.0,40.70000000000001
32,2010-03-26,86.36458333333333,1956.171875,332.265625,57.576388888888886,25.113873912252437,-9.41054166666667,-2.18058333333333,0.0,26.847500000000007
32,2010-03-27,86.453125,1960.15625,269.53125,57.635416666666664,25.088519994685797,-9.23904166666667,-1.260875,0.0,30.994999999999994
32,2010-03-28,0.0,0.0,0.0,0.0,0.0,,,,41.165
32,2010-03-29,60.2865,1682.655,619.0246666666667,40.191,20.380274476942688,21.721625,32.4667083333334,0.0,43.2275
32,2010-03-30,82.09375,1920.625,609.84375,54.729166666666664,24.313784032975377,-10.0170416666667,-2.45875,0.0,38.982499999999995
32,2010-03-31,83.69791666666667,1946.5625,551.40625,55.79861111111111,24.458585291022278,-13.898,-6.06425,0.0,42.97250000000002
32,2010-04-01,82.203125,1926.953125,514.453125,54.80208333333333,24.266224744915192,4.423875,12.6445,0.0,52.83304347826086
32,2010-04-02,0.0,0.0,0.0,0.0,0.0,,,,67.2725
32,2010-04-03,73.85616666666667,1762.2186250000002,411.4922916666667,49.23744444444444,23.84031633545027,31.7772083333333,42.3552916666667,0.0,71.60000000000001
32,2010-04-04,74.93991666666666,1756.2087916666667,395.43179166666664,49.959944444444446,24.272924039269473,-9.98783333333333,3.238375,0.0,57.125
32,2010-04-05,82.54166666666667,1926.015625,351.015625,55.02777777777778,24.378022057265962,-4.34383333333333,4.88529166666667,0.0,58.407500000000006
32,2010-04-06,76.875375,1810.636625,471.94154166666664,51.250249999999994,24.151326228972085,-5.640875,12.65275,0.0,52.872499999999995
32,2010-04-07,73.568875,1727.633958333333,476.33454166666667,49.04591666666667,24.22297165089586,0.505583333333333,14.9394166666667,0.0,62.64285714285713
32,2010-04-08,69.687625,1637.109375,621.015625,46.458416666666665,24.213803076433628,13.5030416666667,21.14575,0.0,64.27624999999999
32,2010-04-09,0.0,0.0,0.0,0.0,0.0,,,,41.262499999999996
32,2010-04-10,0.0,0.0,0.0,0.0,0.0,,,,44.87
32,2010-04-11,0.0,0.0,0.0,0.0,0.0,,,,51.6575
32,2010-04-12,55.642541666666666,1337.3406666666667,361.135875,37.09502777777778,23.667367066822337,14.2520833333333,26.58725,0.0,46.70000000000001
32,2010-04-13,83.08245833333334,1937.53875,368.67216666666667,55.38830555555556,24.39180724270819,-14.2487916666667,-5.06679166666667,0.0,48.6275
32,2010-04-14,85.35416666666667,1994.21875,315.625,56.90277777777778,24.34652424107881,-14.865125,-8.318,0.0,49.25749999999999
32,2010-04-15,82.55208333333333,1957.5,349.6875,55.03472222222222,23.98895363275152,-12.223125,-6.17879166666667,0.0,51.75499999999999
32,2010-04-16,80.2565,1931.40625,507.03125,53.504333333333335,23.636960073348973,-9.73841666666667,-1.50033333333333,0.0,53.21
32,2010-04-17,82.73958333333333,1936.25,440.0,55.15972222222222,24.307312065131626,-13.015,-5.452875,0.0,41.98250000000001
32,2010-04-18,81.42420833333334,1908.393875,518.24675,54.282805555555555,24.270044274941817,-19.9735416666667,-11.5705,0.0,44.794999999999995
32,2010-04-19,44.830375000000004,1215.8099166666666,428.35999999999996,29.886916666666668,20.97450538629291,20.4944583333333,34.3041666666667,0.0,49.625
32,2010-04-20,0.0,0.0,0.0,0.0,0.0,,,,51.47750000000002
32,2010-04-21,69.041,1647.0795,545.8111666666667,46.02733333333333,23.843914132054135,5.20125,19.1399583333333,0.0,54.215
32,2010-04-22,0.0,0.0,0.0,0.0,0.0,,,,45.31999999999999
32,2010-04-23,79.32716666666667,1842.0169166666667,551.5768333333333,52.88477777777778,24.4970261839645,-9.58308333333333,-1.00783333333333,0.0,44.7425
32,2010-04-24,83.453125,1950.3125,489.375,55.63541666666667,24.340160497783472,-7.51241666666667,0.722625,0.0,52.4
32,2010-04-25,68.44595833333334,1636.3232500000001,429.2236666666667,45.63063888888889,23.793796630307877,-0.547541666666667,14.7864583333333,0.0,54.46999999999999
32,2010-04-26,78.625,1886.640625,486.015625,52.416666666666664,23.705903626099076,-0.0327500000000002,7.46745833333333,0.0,52.2125
32,2010-04-27,81.875,1922.421875,470.546875,54.58333333333333,24.22633126075236,-9.843625,-2.66158333333333,0.0,40.467499999999994
32,2010-04-28,82.82291666666667,1930.078125,413.515625,55.215277777777786,24.409600395781332,-10.46275,-3.79583333333333,0.0,46.6625
32,2010-04-29,48.123250000000006,1140.5479166666667,553.846625,32.082166666666666,24.00084056822105,20.9625416666667,38.7352916666667,0.0,50.870000000000005
32,2010-04-30,63.89541666666667,1517.3165833333333,339.50870833333335,42.596944444444446,23.95402729163842,17.2922916666667,28.7,0.0,60.349999999999994
32,2010-05-01,82.55208333333333,1957.5,349.6875,55.03472222222222,23.98895363275152,-12.223125,-6.17879166666667,0.0,68.8625
32,2010-05-02,68.13804166666667,1656.6719166666664,415.53512500000005,45.425361111111116,23.39581481289404,33.724125,40.0340416666667,0.0,72.5825
32,2010-05-03,67.67295833333334,1597.0986666666668,565.0692916666667,45.11530555555556,24.102853047658364,30.1490833333333,39.3062916666667,0.0,69.57499999999997
32,2010-05-04,80.92708333333333,1883.203125,458.828125,53.951388888888886,24.444533868031066,-3.6545,3.829125,0.0,58.79
32,2010-05-05,69.74858333333333,1736.2405833333332,330.24379166666665,46.49905555555555,22.85127967496696,27.174625,39.6905416666667,0.0,63.9575
32,2010-05-06,73.79954166666667,1842.578125,391.484375,49.19969444444445,22.783098700209642,1.25016666666666,8.89029166666666,0.0,57.732500000000016
32,2010-05-07,71.04870833333334,1669.8394166666667,467.9730833333333,47.36580555555555,24.202850398006497,-3.95541666666667,6.50520833333333,0.0,51.29749999999999
32,2010-05-08,82.65625,1897.890625,247.109375,55.104166666666664,24.773624775312502,-8.02895833333333,0.473583333333333,0.0,48.485000000000014
32,2010-05-09,85.54166666666667,1936.953125,353.984375,57.02777777777778,25.121388205452256,-12.9868333333333,-5.32958333333333,0.0,37.3175
32,2010-05-10,85.50520833333333,1947.734375,304.140625,57.003472222222214,24.971686744303163,-12.58425,-4.74795833333333,0.0,43.085
32,2010-05-11,84.921875,1942.1875,308.125,56.614583333333336,24.872157414856527,-12.0845833333333,-5.685125,0.0,45.60173913043479
32,2010-05-12,83.52083333333333,1926.71875,284.375,55.68055555555556,24.65820921075158,-10.724375,-2.150125,0.0,45.26000000000001
32,2010-05-13,84.50520833333333,1938.4375,257.65625,56.33680555555556,24.798003206333853,-9.84804166666667,-1.27658333333333,0.0,49.541818181818186
32,2010-05-14,58.56154166666667,1495.2490416666667,523.1884583333333,39.041027777777785,22.27840046916748,9.84941666666667,20.82125,0.0,61.0625
32,2010-05-15,82.52358333333333,1981.484375,312.890625,55.015722222222216,23.690403809573873,-8.599875,0.329166666666665,0.0,54.004999999999995
32,2010-05-16,84.60416666666667,1998.59375,393.75,56.40277777777778,24.07976615502219,-10.1659166666667,-2.62258333333333,0.0,57.845
32,2010-05-17,70.29354166666667,1666.3946666666668,591.3397083333333,46.86236111111111,23.99510177144243,5.182625,16.9929583333333,0.0,58.55749999999998
32,2010-05-18,62.60729166666667,1481.9885416666666,657.0739583333333,41.738194444444446,24.030627368866956,12.441,19.6051666666667,0.0,56.532500000000006
32,2010-05-19,82.22395833333333,1944.84375,220.46875,54.81597222222222,24.049093043392872,-1.93425,5.820875,0.0,59.6
32,2010-05-20,71.859375,1749.776,322.4115,47.90625,23.360708920741853,8.54670833333334,15.5755,0.0,64.5725
32,2010-05-21,81.61979166666667,1947.8125,323.75,54.41319444444444,23.835999696953493,24.4142083333333,32.629875,0.0,69.12500000000001
32,2010-05-22,81.515625,1945.3125,350.625,54.34375,23.836172690763053,44.357125,52.3687083333334,0.0,72.08749999999999
32,2010-05-23,81.53645833333333,1953.4375,231.5625,54.35763888888889,23.74309666008994,43.6439166666667,50.9260833333333,0.0,68.8025
32,2010-05-24,80.76041666666667,1939.0625,277.34375,53.84027777777778,23.6914576058734,46.0345833333333,53.4597083333333,0.0,71.7575
32,2010-05-25,77.662625,1859.5422500000002,337.8405833333333,51.77508333333334,23.756970218970107,48.29925,56.4521666666667,0.0,73.79
32,2010-05-26,0.0,0.0,0.0,0.0,0.0,,,,75.38000000000001
32,2010-05-27,78.21354166666667,1873.203125,471.328125,52.142361111111114,23.75101184931856,50.02425,58.17125,0.0,73.235
32,2010-05-28,80.07291666666667,1910.46875,375.15625,53.38194444444444,23.841344747053427,48.0899583333333,56.1679583333334,0.0,67.175
32,2010-05-29,79.97916666666667,1883.125,267.8125,53.31944444444444,24.159211933473465,50.5664166666667,59.1420833333333,0.0,68.7275
32,2010-05-30,80.47916666666667,1852.8125,362.34375,53.652777777777786,24.707968366409926,38.1298333333333,47.5056666666667,0.0,69.19250000000001
32,2010-05-31,79.38020833333333,1819.6875,409.0625,52.92013888888889,24.81421041082298,42.7089166666667,53.0413333333333,0.0,73.85
32,2010-06-01,68.13804166666667,1656.6719166666664,415.53512500000005,45.425361111111116,23.39581481289404,33.724125,40.0340416666667,0.0,70.42999999999999
32,2010-06-02,75.96358333333333,1824.53125,412.578125,50.64238888888889,23.683134130722312,44.1855416666667,52.6355416666667,0.0,73.1375
32,2010-06-03,71.36733333333333,1954.140625,267.734375,47.57822222222222,20.77440977980339,55.5444166666667,64.9837083333334,0.0,68.70500000000001
32,2010-06-04,59.327625000000005,1636.2652500000002,562.406625,39.551750000000006,20.624731037648083,29.469375,36.3305416666667,0.0,70.00250000000001
32,2010-06-05,79.796875,2155.0,24.6875,53.197916666666664,21.063165844934257,52.0299583333333,59.5796666666667,0.0,71.0825
32,2010-06-06,81.43229166666667,2191.71875,130.9375,54.28819444444445,21.134738163700163,0.110458333333333,8.41879166666667,0.0,59.0375
32,2010-06-07,82.92708333333333,2292.34375,55.46875,55.28472222222223,20.577930005528668,5.603625,12.00475,0.0,60.04250000000001
32,2010-06-08,79.11991666666667,2133.1997916666664,5.625,52.74661111111111,21.097904709334507,7.38070833333333,15.805375,0.0,58.955000000000005
32,2010-06-09,83.49479166666667,2235.46875,0.0,55.66319444444444,21.245933614469994,-9.30433333333333,-2.21845833333333,0.0,53.532500000000006
32,2010-06-10,82.27083333333333,2257.8125,47.65625,54.84722222222223,20.72731564782776,-0.328416666666667,8.05029166666666,0.0,62.225
32,2010-06-11,74.7955,2111.6330000000003,254.9295,49.86366666666667,20.1484697309302,20.5485,26.7800833333333,0.0,64.03999999999999
32,2010-06-12,60.816125,1741.5445,460.523375,40.54408333333333,19.864114356059616,26.2365833333333,30.92725,0.0,63.912499999999994
32,2010-06-13,79.94791666666667,2215.0,132.8125,53.298611111111114,20.531395002508148,39.105875,47.9955833333334,0.0,66.81499999999998
32,2010-06-14,81.16145833333333,2220.78125,70.15625,54.107638888888886,20.788784524340002,26.0726666666667,33.5118333333333,0.0,67.56500000000001
32,2010-06-15,0.0,0.0,0.0,0.0,0.0,,,,64.8725
32,2010-06-16,81.55208333333333,2077.34375,213.4375,54.36805555555555,22.33118298441352,37.2056666666667,44.7400833333333,0.0,65.165
32,2010-06-17,81.640625,2075.9375,342.1875,54.427083333333336,22.370571779818352,12.7171666666667,19.6329166666667,0.0,61.7225
32,2010-06-18,80.65104166666667,2041.40625,125.15625,53.767361111111114,22.473234256070075,30.3775416666667,36.3505,0.0,68.42
32,2010-06-19,78.65625,2023.90625,187.1875,52.4375,22.10690187601328,51.6007916666667,56.9339166666667,0.0,76.34749999999998
32,2010-06-20,0.0,0.0,0.0,0.0,0.0,,,,75.30499999999999
32,2010-06-21,71.234375,604.5315833333333,1771.5628333333334,47.489583333333336,67.02790738531857,51.877625,59.49625,0.0,70.53500000000001
32,2010-06-22,71.47641666666667,633.3718333333334,1395.9642916666664,47.65094444444444,64.19320564548137,43.0395,49.2084583333333,0.0,68.6075
32,2010-06-23,0.0,0.0,0.0,0.0,0.0,,,,75.7175
32,2010-06-24,63.17195833333333,1201.9785833333333,775.28725,42.11463888888889,29.895969970023263,55.6692083333333,62.8316666666667,0.0,75.75500000000001
32,2010-06-25,0.0,0.0,0.0,0.0,0.0,,,,69.5
32,2010-06-26,71.69791666666667,1660.859375,262.578125,47.798611111111114,24.556061485070376,36.4995833333333,46.1044583333333,0.0,66.2825
32,2010-06-27,68.34375,1638.671875,247.265625,45.5625,23.724214541120382,52.8535,59.969125,0.0,73.505
32,2010-06-28,55.99645833333333,1312.4352916666667,474.63504166666667,37.33097222222222,24.269883818928175,44.5698333333333,49.3963333333333,0.0,76.145
32,2010-06-29,0.0,0.0,0.0,0.0,0.0,,,,66.23913043478261
32,2010-06-30,75.19433333333333,1696.08,247.51375,50.12955555555556,25.218765198444515,8.17158333333333,17.2845833333333,0.0,60.199999999999996
32,2010-07-01,79.11991666666667,2133.1997916666664,5.625,52.74661111111111,21.097904709334507,7.38070833333333,15.805375,0.0,61.9475
32,2010-07-02,75.14583333333333,1714.21875,202.5,50.09722222222223,24.935822724556658,24.9210833333333,31.8589583333333,0.0,65.27
32,2010-07-03,71.38541666666667,1677.421875,200.9375,47.59027777777778,24.207627859800553,36.8324166666667,42.543,0.0,71.07500000000002
32,2010-07-04,69.8125,1668.359375,196.71875,46.541666666666664,23.802831499258563,53.23025,62.5662083333333,0.0,75.73249999999999
32,2010-07-05,70.65104166666667,1670.9375,241.640625,47.10069444444444,24.051568376867607,59.1804166666667,66.6800416666667,0.0,80.03000000000002
32,2010-07-06,61.504375,1487.8230416666665,361.62645833333335,41.002916666666664,23.514717588082345,48.4515416666667,53.7639166666667,0.0,82.76
32,2010-07-07,66.75783333333334,1717.900375,544.834,44.50522222222222,22.104937756423226,57.4400416666667,62.9122916666667,0.0,82.16
32,2010-07-08,0.0,0.0,0.0,0.0,0.0,,,,83.44250000000001
32,2010-07-09,76.00879166666667,1956.6122500000001,804.247125,50.67252777777777,22.097548620780067,50.867875,58.5770833333333,0.0,79.22749999999999
32,2010-07-10,75.249125,1900.1712083333332,387.4362083333333,50.16608333333333,22.526502041734883,46.8579166666667,52.9683333333333,0.0,73.18999999999998
32,2010-07-11,79.94270833333333,1917.5,242.8125,53.29513888888889,23.71529452774156,41.3049166666667,50.163375,0.0,73.7
32,2010-07-12,75.443,1828.3264166666668,170.7458333333333,50.29533333333334,23.472008485720337,48.7908333333333,54.6472083333333,0.0,76.0775
32,2010-07-13,75.86458333333333,1879.53125,645.0,50.57638888888889,22.960141694608396,55.905625,61.4256666666667,0.0,77.57000000000002
32,2010-07-14,78.5,1956.328125,741.640625,52.33333333333333,22.82511614285904,53.664,59.706,0.0,76.1075
32,2010-07-15,74.95379166666667,1873.3120833333332,606.2972916666666,49.96919444444445,22.75980363285556,46.2594166666667,53.1697083333333,0.0,77.50999999999999
32,2010-07-16,77.153,1900.5578750000002,342.87962500000003,51.43533333333333,23.091745189115414,49.7748333333333,55.6539166666667,0.0,77.78750000000001
32,2010-07-17,78.73958333333333,1915.390625,256.171875,52.49305555555556,23.384107172800732,52.0797916666667,58.6854583333333,0.0,79.7675
32,2010-07-18,79.4375,1909.609375,211.328125,52.95833333333333,23.66279643797133,50.6207083333333,57.542875,0.0,74.9675
32,2010-07-19,78.45833333333333,1901.171875,199.453125,52.30555555555556,23.47484510193366,50.8604166666667,58.151875,0.0,74.89999999999999
32,2010-07-20,79.08854166666667,1903.046875,180.703125,52.72569444444445,23.640089677098587,46.242125,55.61775,0.0,74.59999999999998
32,2010-07-21,78.12258333333334,1872.6629583333333,298.97766666666666,52.081722222222226,23.730233616443986,33.7617083333333,41.3913333333333,0.0,73.03999999999999
32,2010-07-22,79.828125,1943.4375,339.84375,53.21875,23.365247628236048,40.951375,48.9255833333333,0.0,72.80749999999999
32,2010-07-23,78.875,1898.203125,216.640625,52.583333333333336,23.636421506084424,36.8172083333333,43.3389166666667,0.0,70.7825
32,2010-07-24,77.390625,1911.40625,359.6875,51.59375000000001,23.031402763018065,54.6812916666667,60.09175,0.0,78.21499999999999
32,2010-07-25,0.0,0.0,0.0,0.0,0.0,,,,72.22250000000001
32,2010-07-26,79.57291666666667,1917.578125,261.171875,53.04861111111111,23.604632760688986,41.3886666666667,47.151875,0.0,71.9225
32,2010-07-27,75.8625,1841.847375,363.465125,50.575,23.429258762550838,34.5123333333333,42.4435416666667,0.0,75.08
32,2010-07-28,0.0,0.0,0.0,0.0,0.0,,,,76.73750000000001
32,2010-07-29,78.109375,1878.90625,232.34375,52.07291666666667,23.64738322938323,29.4409166666667,36.5884583333333,0.0,72.00500000000001
32,2010-07-30,45.869791666666664,1134.296875,120.078125,30.57986111111111,23.003031277023975,14.8965,19.665625,0.0,67.25
32,2010-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.78
32,2010-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.67999999999999
32,2010-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.94250000000001
32,2010-08-03,0.0,0.0,0.0,0.0,0.0,,,,79.04
32,2010-08-04,0.0,0.0,0.0,0.0,0.0,,,,80.8475
32,2010-08-05,0.0,0.0,0.0,0.0,0.0,,,,77.83999999999999
32,2010-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.12250000000002
32,2010-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.96000000000001
32,2010-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.6225
32,2010-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.00000000000001
32,2010-08-10,0.0,0.0,0.0,0.0,0.0,,,,75.965
32,2010-08-11,0.0,0.0,0.0,0.0,0.0,,,,75.73250000000002
32,2010-08-12,0.0,0.0,0.0,0.0,0.0,,,,71.3
32,2010-08-13,0.0,0.0,0.0,0.0,0.0,,,,72.3875
32,2010-08-14,0.0,0.0,0.0,0.0,0.0,,,,73.11500000000001
32,2010-08-15,0.0,0.0,0.0,0.0,0.0,,,,71.57000000000001
32,2010-08-16,0.0,0.0,0.0,0.0,0.0,,,,75.245
32,2010-08-17,0.0,0.0,0.0,0.0,0.0,,,,71.53250000000001
32,2010-08-18,0.0,0.0,0.0,0.0,0.0,,,,70.9175
32,2010-08-19,0.0,0.0,0.0,0.0,0.0,,,,73.56500000000001
32,2010-08-20,0.0,0.0,0.0,0.0,0.0,,,,68.2625
32,2010-08-21,0.0,0.0,0.0,0.0,0.0,,,,65.06750000000001
32,2010-08-22,0.0,0.0,0.0,0.0,0.0,,,,65.8008695652174
32,2010-08-23,0.0,0.0,0.0,0.0,0.0,,,,63.732499999999995
32,2010-08-24,0.0,0.0,0.0,0.0,0.0,,,,65.9225
32,2010-08-25,0.0,0.0,0.0,0.0,0.0,,,,66.7925
32,2010-08-26,0.0,0.0,0.0,0.0,0.0,,,,65.69000000000001
32,2010-08-27,0.0,0.0,0.0,0.0,0.0,,,,62.45000000000001
32,2010-08-28,0.0,0.0,0.0,0.0,0.0,,,,66.97249999999998
32,2010-08-29,77.02604166666667,1868.984375,306.015625,51.35069444444444,23.443202961352856,34.9907391304348,42.1334347826087,0.0,70.74499999999999
32,2010-08-30,80.13020833333333,1960.15625,384.84375,53.42013888888889,23.25362251450334,37.5465416666667,45.0964583333333,0.0,74.4275
32,2010-08-31,78.46875,1939.375,378.28125,52.31249999999999,23.015476957782788,51.3318333333333,57.8627916666667,0.0,78.88999999999999
32,2010-09-01,76.99479166666667,1869.296875,298.671875,51.32986111111111,23.42977435997455,35.1850434782609,42.2500434782609,0.0,78.20750000000001
32,2010-09-02,62.3525,1530.811875,344.8130833333333,41.568333333333335,23.169522653896756,40.6733333333333,46.08575,0.0,78.4175
32,2010-09-03,67.65579166666667,1647.009625,339.4747916666667,45.10386111111111,23.366511591002727,40.300375,45.8570833333333,0.0,76.63999999999999
32,2010-09-04,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,63.66499999999999
32,2010-09-05,81.72916666666667,1958.28125,178.28125,54.486111111111114,23.74034593118611,4.32054166666667,12.5987083333333,0.0,60.45499999999999
32,2010-09-06,82.24479166666667,1962.734375,247.734375,54.829861111111114,23.835919719424872,5.70745833333333,14.1689166666667,0.0,64.1675
32,2010-09-07,80.26041666666667,1936.71875,341.25,53.50694444444445,23.57327327327327,34.90525,41.566125,0.0,74.60000000000001
32,2010-09-08,80.09375,1964.84375,386.71875,53.39583333333333,23.187591782637508,22.3092083333333,30.5992083333333,0.0,64.35500000000002
32,2010-09-09,80.27604166666667,1955.546875,257.265625,53.51736111111111,23.3508533862455,-5.18845833333333,2.218,0.0,57.89000000000001
32,2010-09-10,0.0,0.0,0.0,0.0,0.0,,,,60.02
32,2010-09-11,0.0,0.0,0.0,0.0,0.0,,,,60.620000000000005
32,2010-09-12,0.0,0.0,0.0,0.0,0.0,,,,60.035
32,2010-09-13,0.0,0.0,0.0,0.0,0.0,,,,60.38749999999999
32,2010-09-14,0.0,0.0,0.0,0.0,0.0,,,,58.985000000000014
32,2010-09-15,78.61979166666667,1889.6875,214.0625,52.41319444444444,23.66611313231538,-9.10878260869565,-1.95713043478261,0.0,54.5825
32,2010-09-16,81.03295833333333,1983.4973333333335,328.00658333333337,54.021972222222225,23.23887560824102,-7.01454166666667,3.33125,0.0,57.0275
32,2010-09-17,0.0,0.0,0.0,0.0,0.0,,,,54.52249999999999
32,2010-09-18,0.0,0.0,0.0,0.0,0.0,,,,58.04749999999999
32,2010-09-19,0.0,0.0,0.0,0.0,0.0,,,,60.747499999999995
32,2010-09-20,0.0,0.0,0.0,0.0,0.0,,,,55.23500000000001
32,2010-09-21,82.02083333333333,1984.84375,338.125,54.68055555555556,23.50622512617317,1.13904166666667,8.93345833333333,0.0,60.74
32,2010-09-22,79.67708333333333,1940.703125,265.546875,53.11805555555556,23.35389700718794,16.818375,24.106375,0.0,67.3775
32,2010-09-23,77.30208333333333,1913.984375,282.734375,51.534722222222214,22.97406515458681,13.4564166666667,21.6580416666667,0.0,63.29750000000001
32,2010-09-24,76.298,1859.7592083333332,414.32283333333334,50.86533333333333,23.336809126790854,43.6627083333333,50.4979583333333,0.0,81.605
32,2010-09-25,0.0,0.0,0.0,0.0,0.0,,,,63.7925
32,2010-09-26,0.0,0.0,0.0,0.0,0.0,,,,55.445
32,2010-09-27,0.0,0.0,0.0,0.0,0.0,,,,55.819999999999986
32,2010-09-28,0.0,0.0,0.0,0.0,0.0,,,,68.06
32,2010-09-29,0.0,0.0,0.0,0.0,0.0,,,,61.61750000000001
32,2010-09-30,0.0,0.0,0.0,0.0,0.0,,,,59.4725
32,2010-10-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,58.11499999999999
32,2010-10-02,0.0,0.0,0.0,0.0,0.0,,,,52.4075
32,2010-10-03,0.0,0.0,0.0,0.0,0.0,,,,50.029999999999994
32,2010-10-04,0.0,0.0,0.0,0.0,0.0,,,,48.61249999999999
32,2010-10-05,81.41666666666667,1990.3125,160.9375,54.27777777777778,23.268965998499674,-11.0075833333333,-4.82345833333333,0.0,51.087500000000006
32,2010-10-06,81.21875,2001.875,188.28125,54.145833333333336,23.078330211260276,-10.1278333333333,-1.64645833333333,0.0,55.879999999999995
32,2010-10-07,80.51041666666667,1997.5,203.28125,53.67361111111111,22.92716329439577,-8.816625,-1.82441666666667,0.0,57.35750000000001
32,2010-10-08,78.29079166666666,1920.1870416666668,216.16454166666665,52.19386111111112,23.192746866159965,-1.12570833333333,10.8575833333333,0.0,60.50749999999999
32,2010-10-09,83.19791666666667,2001.25,220.46875,55.46527777777778,23.648094073148723,-11.556125,-3.52758333333333,0.0,52.28749999999999
32,2010-10-10,81.91541666666667,2012.8857500000001,197.1875,54.61027777777778,23.14896387630986,-10.7825,-1.22179166666667,0.0,50.495
32,2010-10-11,82.828125,2007.96875,212.03125,55.21875000000001,23.46420901097191,-14.0301666666667,-6.64079166666667,0.0,53.794999999999995
32,2010-10-12,83.51041666666667,2014.53125,209.0625,55.67361111111111,23.58042779458276,-13.4236666666667,-7.098,0.0,47.3375
32,2010-10-13,83.83854166666667,2021.09375,207.5,55.892361111111114,23.596212257870548,-15.417375,-7.31016666666667,0.0,47.112500000000004
32,2010-10-14,81.83854166666667,1981.953125,173.515625,54.55902777777778,23.488189435049776,-11.8495,-3.953875,0.0,47.23250000000001
32,2010-10-15,64.209,1574.0686249999999,175.19533333333334,42.806,23.20370212575707,8.02283333333333,16.0254583333333,0.0,48.14000000000001
32,2010-10-16,60.801874999999995,1428.9200416666665,196.17274999999998,40.53458333333333,24.204386684104463,10.3310416666667,17.1024166666667,0.0,49.4
32,2010-10-17,81.36979166666667,1959.765625,204.296875,54.24652777777778,23.618053728434436,-9.76683333333333,-2.159125,0.0,51.68
32,2010-10-18,83.17708333333333,1987.34375,234.375,55.451388888888886,23.807606293296992,-11.4602083333333,-3.750375,0.0,46.2275
32,2010-10-19,83.46875,1994.53125,214.84375,55.645833333333336,23.80499543021282,-13.99875,-5.563,0.0,46.7075
32,2010-10-20,82.55729166666667,1972.265625,207.890625,55.03819444444444,23.810859356088113,-14.39775,-7.524,0.0,51.7775
32,2010-10-21,82.05729166666667,1945.78125,243.75,54.704861111111114,23.988782265763714,-12.1028333333333,-5.28295833333333,0.0,46.8725
32,2010-10-22,83.8125,1979.53125,314.21875,55.875,24.08415818138764,-13.9066666666667,-5.533,0.0,41.32249999999999
32,2010-10-23,83.625,2019.21875,407.1875,55.75,23.557966416466762,-15.8960833333333,-9.77370833333333,0.0,49.91000000000002
32,2010-10-24,82.56770833333333,2000.3125,440.0,55.045138888888886,23.479963634154384,-15.3164166666667,-9.69554166666667,0.0,49.1675
32,2010-10-25,0.0,0.0,0.0,0.0,0.0,,,,56.84000000000001
32,2010-10-26,0.0,5.475874999999999,1343.1179166666668,0.0,0.0,0.0,0.0,0.0,64.95636363636362
32,2010-10-27,0.0,5.814541666666667,1635.2205833333335,0.0,0.0,0.0,0.0,0.0,63.04999999999999
32,2010-10-28,0.0,6.0440000000000005,1872.1591250000001,0.0,0.0,0.0,0.0,0.0,54.522500000000015
32,2010-10-29,0.0,5.946375,1810.8504999999998,0.0,0.0,0.0,0.0,0.0,44.3225
32,2010-10-30,0.0,5.9500416666666665,1866.784375,0.0,0.0,0.0,0.0,0.0,47.45749999999999
32,2010-10-31,0.0,5.680875,1893.14725,0.0,0.0,0.0,0.0,0.0,40.00999999999999
32,2010-11-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,36.04250000000001
32,2010-11-02,0.0,0.0,0.0,0.0,0.0,,,,38.51
32,2010-11-03,0.245,38.716875,1865.8925,0.16333333333333333,3.5995716768635546,29.1702173913043,32.3616521739131,0.0,40.91749999999999
32,2010-11-04,0.11558333333333333,5.8468333333333335,1865.75475,0.07705555555555556,11.245002042891212,67.3932083333333,74.4145416666667,0.0,42.76250000000001
32,2010-11-05,0.0,0.0,0.0,0.0,0.0,,,,40.4075
32,2010-11-06,57.94316666666666,1712.5854166666668,560.3833333333333,38.62877777777778,19.245758090735944,14.9122083333333,23.3828333333333,0.0,37.137499999999996
32,2010-11-07,70.171875,2048.125,335.46875,46.78125,19.48909444613976,2.859125,10.235375,0.0,35.80249999999999
32,2010-11-08,68.421875,2033.75,424.375,45.61458333333333,19.137378354845318,3.98641666666667,12.1012916666667,0.0,39.43999999999999
32,2010-11-09,68.83854166666667,2059.21875,400.625,45.892361111111114,19.015783106120004,1.62441666666667,9.38258333333333,0.0,41.682500000000005
32,2010-11-10,67.781625,1912.3132083333333,494.7180416666667,45.18775,20.162203304083054,4.14579166666667,14.6302916666667,0.0,41.72
32,2010-11-11,71.36979166666667,2032.1875,399.53125,47.57986111111111,19.977249389170808,-0.508958333333333,8.15745833333333,0.0,39.67250000000001
32,2010-11-12,71.0,2007.34375,418.75,47.333333333333336,20.119706286811446,1.73783333333333,11.7157916666667,0.0,40.519999999999996
32,2010-11-13,60.50845833333333,1699.6265,674.27975,40.33897222222222,20.251054010167007,11.1426666666667,18.9942916666667,0.0,40.69478260869565
32,2010-11-14,0.0,0.0,0.0,0.0,0.0,,,,50.4575
32,2010-11-15,0.0,0.0,0.0,0.0,0.0,,,,45.02
32,2010-11-16,0.0,0.0,0.0,0.0,0.0,,,,45.9275
32,2010-11-17,0.05345833333333333,2.9159166666666665,1200.8340833333334,0.03563888888888889,10.428584016842425,67.2652857142857,72.9367857142857,0.0,48.537499999999994
32,2010-11-18,35.14029166666666,1040.8758333333333,984.0460416666666,23.426861111111112,19.203990142649634,30.9859166666667,39.9040416666667,0.0,40.849999999999994
32,2010-11-19,60.599124999999994,1877.1875,273.90625,40.39941666666667,18.36300437267632,11.1937916666667,20.166375,0.0,35.1875
32,2010-11-20,56.22629166666667,1916.5625,372.03125,37.48419444444445,16.687892468793596,22.50775,31.0346666666667,0.0,42.342499999999994
32,2010-11-21,74.49479166666667,2030.46875,479.0625,49.66319444444444,20.869624641956307,-5.396,1.316,0.0,34.0025
32,2010-11-22,70.95833333333333,1991.71875,701.5625,47.30555555555556,20.265645075529754,0.388708333333334,7.66341666666667,0.0,50.7725
32,2010-11-23,69.9375,1970.3125,323.75,46.625,20.191102299762093,4.314875,10.9255833333333,0.0,52.4075
32,2010-11-24,73.99479166666667,2010.15625,378.125,49.329861111111114,20.93902103035799,-0.123375,6.6675,0.0,34.64000000000001
32,2010-11-25,73.296875,1987.96875,378.75,48.864583333333336,20.973018680080692,-4.17370833333333,2.67929166666667,0.0,31.340000000000003
32,2010-11-26,64.81,1953.828125,429.296875,43.20666666666666,18.868644514641396,8.007,15.1847916666667,0.0,36.68000000000001
32,2010-11-27,54.96970833333333,1934.7796666666666,428.0328333333334,36.64647222222222,16.161324703955664,19.9245,29.1607083333333,0.0,32.5325
32,2010-11-28,65.58341666666666,1989.84375,186.875,43.72227777777778,18.748222574706624,7.12904166666666,13.4201666666667,0.0,35.2025
32,2010-11-29,75.625,2054.0625,233.75,50.416666666666664,20.94289771286576,-2.24633333333333,3.78225,0.0,36.64249999999999
32,2010-11-30,73.52604166666667,2034.84375,402.96875,49.017361111111114,20.553943450476506,1.25625,8.23533333333333,0.0,47.3075
32,2010-12-01,81.41666666666667,1990.3125,160.9375,54.27777777777778,23.268965998499674,-11.0075833333333,-4.82345833333333,0.0,46.30608695652174
32,2010-12-02,63.476708333333335,2048.75,332.03125,42.31780555555555,17.624242875059316,10.9483333333333,19.0337916666667,0.0,32.570000000000014
32,2010-12-03,57.640875,1975.9375,197.34375,38.42725,16.593668100585166,18.5542916666667,27.7525,0.0,31.6775
32,2010-12-04,51.16683333333333,1880.625,227.1875,34.11122222222222,15.476450840072372,27.324375,35.6622083333333,0.0,28.474999999999994
32,2010-12-05,38.843916666666665,1827.1875,230.3125,25.895944444444446,12.092746145221671,43.1522083333333,50.9542916666667,0.0,25.90117647058823
32,2010-12-06,46.910333333333334,1842.8125,191.171875,31.273555555555554,14.480128215853636,32.176875,41.020625,0.0,24.718181818181826
32,2010-12-07,56.021166666666666,1983.4375,1319.53125,37.34744444444444,16.06640338917774,22.8774583333333,30.441375,0.0,25.061818181818182
32,2010-12-08,54.05804166666667,1858.0679583333333,374.2757916666667,36.038694444444445,16.549457137350696,26.4647083333333,34.7922083333334,0.0,21.199999999999996
32,2010-12-09,70.74041666666666,1978.150625,279.193125,47.16027777777778,20.34198331782186,7.71083333333333,18.99725,0.0,15.995
32,2010-12-10,86.69116666666667,1881.4489583333334,560.0354166666667,57.794111111111114,26.210025569462665,-8.1805,4.28745833333333,0.0,19.7225
32,2010-12-11,90.41929166666667,1967.734375,304.296875,60.27952777777779,26.13844009122872,-9.13204166666667,1.01916666666667,0.0,34.6475
32,2010-12-12,71.67791666666666,1575.0873333333332,1346.6314166666666,47.78527777777778,25.886049237410898,10.7640416666667,25.7435,0.0,37.26500000000001
32,2010-12-13,89.25520833333333,1968.28125,519.0625,59.50347222222222,25.794757570144565,-6.634875,2.53241666666666,0.0,25.685000000000006
32,2010-12-14,91.27604166666667,1963.046875,1056.484375,60.85069444444444,26.449116267140703,-15.8317916666667,-8.0185,0.0,15.45565217391305
32,2010-12-15,90.68229166666667,1934.53125,1370.15625,60.454861111111114,26.66439750872753,-11.939875,-4.65104166666667,0.0,18.524545454545454
32,2010-12-16,89.94791666666667,1917.421875,1439.921875,59.96527777777778,26.684463096515408,-13.4382916666667,-5.57420833333333,0.0,24.219090909090905
32,2010-12-17,90.015625,1926.25,1801.875,60.010416666666664,26.582161204845335,-11.7504583333333,-3.17879166666667,0.0,26.615
32,2010-12-18,0.0,0.0,0.0,0.0,0.0,,,,25.032500000000002
32,2010-12-19,0.0,0.0,0.0,0.0,0.0,,,,16.5425
32,2010-12-20,67.66154166666666,1776.328125,1470.390625,45.10769444444444,21.667247026628157,13.0734166666667,34.527,0.0,26.135
32,2010-12-21,71.745625,1755.1293750000002,1816.1206249999998,47.830416666666665,23.252589582368156,15.8429583333333,32.4582916666667,0.0,25.047500000000003
32,2010-12-22,89.4375,1952.890625,1877.265625,59.62499999999999,26.05114213705645,-9.73670833333334,-3.08466666666667,0.0,26.14608695652174
32,2010-12-23,90.41145833333333,1969.0625,1990.3125,60.27430555555555,26.118546879684,-13.644875,-6.57579166666667,0.0,26.460909090909094
32,2010-12-24,91.32291666666667,1986.40625,2043.59375,60.88194444444445,26.151508080092988,-15.1029166666667,-8.70733333333334,0.0,25.137500000000006
32,2010-12-25,88.65629166666668,1935.3125,2006.875,59.104194444444445,26.05814508495255,-10.8849166666667,-0.901708333333335,0.0,21.124999999999996
32,2010-12-26,84.73183333333334,1884.21875,1997.8125,56.48788888888889,25.579987034119284,-7.38375,4.54245833333333,0.0,16.3325
32,2010-12-27,88.28387500000001,1917.890625,1953.828125,58.85591666666667,26.1843977134167,-10.7804166666667,-1.13291666666667,0.0,17.892500000000002
32,2010-12-28,89.11979166666667,1936.015625,1917.421875,59.41319444444444,26.184865196902642,-11.7694583333333,-5.60970833333333,0.0,26.967499999999998
32,2010-12-29,89.69270833333333,1958.4375,1906.40625,59.795138888888886,26.05148352038012,-13.6615833333333,-7.06670833333333,0.0,29.419999999999998
