ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2010-12-30,90.79166666666667,1994.84375,1952.34375,60.52777777777778,25.889409327867853,-13.1454583333333,-6.26716666666667,0.0,27.207500000000007
32,2010-12-31,89.03125,1990.46875,1908.59375,59.354166666666664,25.44322421958814,-9.28925,-2.4105,0.0,38.73500000000001
32,2011-01-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,46.355
32,2011-01-02,86.99741666666667,1930.859375,198.125,57.99827777777779,25.629536337356985,-7.78958333333333,1.50220833333333,0.0,33.245
32,2011-01-03,82.70316666666666,1898.046875,240.859375,55.135444444444445,24.78564601952848,-0.206541666666667,9.25595833333333,0.0,27.0125
32,2011-01-04,0.0,0.0,0.0,0.0,0.0,,,,31.310000000000002
32,2011-01-05,0.0,0.0,0.0,0.0,0.0,,,,27.500000000000004
32,2011-01-06,90.13541666666667,1946.328125,363.203125,60.09027777777778,26.342952586110773,-11.8228333333333,-4.40391666666667,0.0,22.115
32,2011-01-07,0.0,0.0,0.0,0.0,0.0,,,,23.5925
32,2011-01-08,83.36329166666667,1863.671875,317.65625,55.57552777777778,25.444296129858635,-6.427,3.720875,0.0,19.325
32,2011-01-09,72.50275,1804.21875,303.28125,48.335166666666666,22.858636713720735,8.175,24.6157916666667,0.0,23.17217391304348
32,2011-01-10,72.401125,1721.2951249999999,425.97049999999996,48.26741666666666,23.926270790334883,5.979875,22.4054583333334,0.0,21.132500000000004
32,2011-01-11,68.35566666666666,1461.9252083333333,890.4966666666666,45.57044444444445,26.597107362661003,9.838125,23.641125,0.0,19.079130434782606
32,2011-01-12,0.0,0.0,0.0,0.0,0.0,,,,19.660000000000004
32,2011-01-13,91.30208333333333,1950.625,428.90625,60.86805555555556,26.62514240449998,-11.1456666666667,-3.86591666666667,0.0,17.367500000000003
32,2011-01-14,89.349,1922.578125,421.40625,59.56600000000001,26.435695298468044,-11.57275,-2.15641666666667,0.0,17.435000000000002
32,2011-01-15,0.0,0.0,0.0,0.0,0.0,,,,20.57391304347826
32,2011-01-16,0.0,0.0,0.0,0.0,0.0,,,,19.457272727272724
32,2011-01-17,0.0,0.0,0.0,0.0,0.0,,,,8.637500000000001
32,2011-01-18,0.0,0.0,0.0,0.0,0.0,,,,24.320000000000004
32,2011-01-19,0.0,0.0,0.0,0.0,0.0,,,,25.0925
32,2011-01-20,0.0,0.0,0.0,0.0,0.0,,,,20.705
32,2011-01-21,0.0,0.0,0.0,0.0,0.0,,,,18.761818181818185
32,2011-01-22,0.0,0.0,0.0,0.0,0.0,,,,13.385
32,2011-01-23,0.0,0.0,0.0,0.0,0.0,,,,4.4225
32,2011-01-24,86.10425,1871.875,1007.890625,57.402833333333334,26.16572556483027,1.22616666666667,13.268125,0.0,-0.339999999999999
32,2011-01-25,60.15891666666667,1676.171875,2049.140625,40.10594444444445,20.41580437401279,22.5777083333333,36.7117916666667,0.0,19.26695652173913
32,2011-01-26,85.46875,1882.1875,2163.28125,56.97916666666667,25.830303281863966,-3.85095833333333,6.0195,0.0,29.427499999999995
32,2011-01-27,84.61200000000001,1857.734375,2111.171875,56.408,25.90796975482569,-3.09129166666667,7.81866666666667,0.0,27.4475
32,2011-01-28,83.65629166666666,1843.28125,2139.21875,55.77086111111112,25.816183636141016,-1.38854166666667,9.44525,0.0,26.99
32,2011-01-29,83.96354166666667,1875.078125,2094.609375,55.97569444444444,25.47161136804485,-2.399125,8.0145,0.0,26.712499999999995
32,2011-01-30,91.05470833333334,1986.25,2281.875,60.703138888888894,26.07675431438361,-10.1387916666667,-1.42208333333333,0.0,22.730000000000008
32,2011-01-31,90.23833333333333,1947.8125,2364.21875,60.15888888888888,26.352932812806383,-7.91345833333333,2.62345833333333,0.0,9.665000000000001
32,2011-02-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,15.930909090909092
32,2011-02-02,86.30208333333333,1885.703125,2310.703125,57.53472222222222,26.03352621378888,-5.34179166666667,2.59358333333333,0.0,22.63142857142857
32,2011-02-03,84.382875,1893.59375,2270.625,56.255250000000004,25.348516313227158,-3.18179166666667,12.665125,0.0,18.98
32,2011-02-04,81.03516666666667,1870.9375,2195.78125,54.02344444444444,24.637650360967278,0.865416666666667,18.7955416666667,0.0,21.215
32,2011-02-05,82.726625,1867.1875,2065.78125,55.15108333333334,25.20242977963738,-1.489,11.6144166666667,0.0,20.04173913043478
32,2011-02-06,83.63154166666666,1900.078125,1986.328125,55.75436111111111,25.037080313766335,-1.72204166666667,8.99345833333333,0.0,30.48499999999999
32,2011-02-07,87.734375,1935.15625,1966.71875,58.48958333333333,25.78925447449872,-3.80345833333333,3.95429166666667,0.0,32.638999999999996
32,2011-02-08,89.53125,1941.640625,2061.328125,59.68750000000001,26.229549752544962,-9.33379166666666,-1.06133333333333,0.0,20.75
32,2011-02-09,91.296875,1962.96875,2047.03125,60.864583333333336,26.456206054817056,-11.4838333333333,-2.034125,0.0,16.3625
32,2011-02-10,89.390625,1930.625,1994.6875,59.59375,26.33777516995791,-7.97254166666667,2.54033333333333,0.0,13.0775
32,2011-02-11,83.45575000000001,1800.5001666666667,1937.3123333333333,55.63716666666667,26.366236081066734,-7.15908695652174,1.98160869565217,0.0,10.76
32,2011-02-12,83.21875,1869.0625,1924.53125,55.47916666666667,25.326921362091063,-1.48995833333333,10.9525416666667,0.0,26.498260869565218
32,2011-02-13,65.52091666666666,1725.859375,1836.953125,43.68061111111111,21.595317654751305,12.9564166666667,32.0089166666667,0.0,32.17250000000001
32,2011-02-14,70.78266666666667,1747.578125,1792.265625,47.18844444444445,23.039622461640864,9.62866666666666,24.4452083333334,0.0,39.05000000000001
32,2011-02-15,89.53520833333333,1945.3125,1801.875,59.69013888888889,26.18119762605979,-9.16325,3.083125,0.0,15.905
32,2011-02-16,89.30208333333333,1934.375,1823.75,59.53472222222223,26.260679411236758,-9.806375,-0.54975,0.0,27.867499999999996
32,2011-02-17,87.5625,1934.6875,1740.78125,58.375,25.74496850266516,-7.05895833333333,3.116875,0.0,38.029999999999994
32,2011-02-18,87.602875,1918.8940416666667,1322.8247083333333,58.401916666666665,25.968831167223776,-3.750875,5.06479166666667,0.0,48.875
32,2011-02-19,92.90104166666667,1992.03125,216.09375,61.93402777777778,26.528303309192005,-13.5465,-4.044375,0.0,23.02571428571429
32,2011-02-20,93.76041666666667,2002.96875,183.046875,62.50694444444444,26.62749997833077,-14.7417083333333,-4.47395833333333,0.0,20.060000000000002
32,2011-02-21,92.74479166666667,1980.0,216.25,61.82986111111111,26.64461060255331,-13.455875,-5.17725,0.0,16.097391304347823
32,2011-02-22,92.53125,1994.6875,225.0,61.68749999999999,26.38752154159486,-11.597375,-3.34008333333333,0.0,13.201739130434783
32,2011-02-23,91.66145833333333,1990.0,251.875,61.10763888888889,26.20105169946957,-11.09225,-2.2305,0.0,16.505
32,2011-02-24,89.20833333333333,1945.0,206.25,59.47222222222223,26.08980648386175,-8.80116666666667,-0.914125000000001,0.0,26.277500000000003
32,2011-02-25,86.99479166666667,1904.921875,199.453125,57.99652777777777,25.977725373324766,-5.68158333333333,3.60645833333333,0.0,28.358461538461537
32,2011-02-26,90.03125,1941.5625,212.65625,60.020833333333336,26.377093728204297,-7.96041666666667,0.846125,0.0,25.34782608695653
32,2011-02-27,89.375,1934.84375,305.9375,59.583333333333336,26.27575439446553,-9.16204166666667,-0.866125,0.0,32.5325
32,2011-02-28,86.13020833333333,1894.375,341.71875,57.42013888888889,25.86274286080868,-3.98904166666667,4.08291666666667,0.0,38.097500000000004
32,2011-03-01,80.30208333333333,1942.890625,214.609375,53.53472222222222,23.510588371957947,7.300375,14.935375,0.0,28.415000000000003
32,2011-03-02,93.19791666666667,1992.5,346.71875,62.13194444444444,26.60681635996096,-9.170875,-0.783916666666666,0.0,29.420000000000005
32,2011-03-03,0.0,0.0,0.0,0.0,0.0,,,,15.920000000000003
32,2011-03-04,92.25,1976.40625,264.21875,61.5,26.550652225472366,-11.6783333333333,-3.082375,0.0,31.26499999999999
32,2011-03-05,89.015625,1941.953125,295.859375,59.34374999999999,26.07429295570664,-7.90908333333333,1.88520833333333,0.0,46.45250000000001
32,2011-03-06,87.76041666666667,1938.515625,350.078125,58.50694444444444,25.7522042656851,-5.03025,3.57541666666667,0.0,43.650909090909096
32,2011-03-07,93.47916666666667,2037.96875,258.4375,62.31944444444445,26.09169839931168,-13.569875,-4.76175,0.0,23.6525
32,2011-03-08,95.453125,2101.5625,218.4375,63.635416666666664,25.83645229244114,-13.322625,-6.729375,0.0,24.5825
32,2011-03-09,89.16233333333334,1950.4165416666667,267.70845833333334,59.44155555555556,26.003936181979814,-6.33141666666667,3.561875,0.0,32.34499999999999
32,2011-03-10,90.78775,1976.4575000000002,238.46437500000002,60.525166666666664,26.129121652417687,-7.40758333333334,5.04933333333333,0.0,37.23499999999999
32,2011-03-11,64.29629166666668,1417.1355833333334,566.3800416666667,42.86419444444445,25.808309621084046,17.00375,26.4096666666667,0.0,40.2275
32,2011-03-12,89.484375,1975.46875,274.6875,59.65625,25.766894724353396,-4.22775,3.508875,0.0,36.8375
32,2011-03-13,86.86979166666667,1930.3125,260.9375,57.91319444444445,25.59918829708776,-6.46921739130435,3.30013043478261,0.0,35.285000000000004
32,2011-03-14,92.04166666666667,2043.59375,294.375,61.361111111111114,25.619753463992318,-9.28583333333333,-1.16145833333333,0.0,32.54749999999999
32,2011-03-15,91.83333333333333,2041.875,299.84375,61.22222222222222,25.583280617624048,-10.035,-0.735916666666668,0.0,37.2275
32,2011-03-16,90.15104166666667,2013.59375,330.15625,60.10069444444445,25.467360302802994,-6.91266666666667,0.827958333333333,0.0,42.102500000000006
32,2011-03-17,88.75520833333333,1982.1875,327.34375,59.17013888888889,25.47030541103929,-6.07383333333333,2.407625,0.0,46.849999999999994
32,2011-03-18,88.61458333333333,1990.0,331.71875,59.076388888888886,25.330114984645448,-5.82229166666667,2.057125,0.0,53.74250000000001
32,2011-03-19,92.69270833333333,2029.375,308.90625,61.79513888888889,25.98174425965849,-14.5969583333333,-6.74316666666667,0.0,34.2725
32,2011-03-20,93.61979166666667,2076.875,241.5625,62.41319444444444,25.641436369411842,-16.860625,-9.10716666666667,0.0,34.5725
32,2011-03-21,90.59895833333333,1974.21875,350.0,60.39930555555556,26.10435518621114,-7.23254166666667,-0.742291666666668,0.0,40.76
32,2011-03-22,86.65879166666667,1883.573625,315.020125,57.77252777777778,26.170683573034687,-4.92504166666667,4.57404166666667,0.0,36.964999999999996
32,2011-03-23,92.98958333333333,1993.4375,277.5,61.99305555555556,26.534854818762955,-12.9505,-5.63691666666667,0.0,28.22857142857143
32,2011-03-24,92.921875,2010.9375,274.0625,61.94791666666667,26.28478502978503,-10.0150833333333,-0.717583333333334,0.0,28.422500000000003
32,2011-03-25,93.77083333333333,2005.0,329.84375,62.51388888888889,26.603479149348846,-12.683375,-4.553625,0.0,26.389999999999997
32,2011-03-26,93.88020833333333,2007.8125,279.6875,62.58680555555556,26.597200605274534,-10.5107083333333,-1.86745833333333,0.0,24.462500000000006
32,2011-03-27,92.09375,1951.5625,421.25,61.395833333333336,26.843103816386442,-10.5285,-2.27620833333333,0.0,25.152499999999993
32,2011-03-28,79.565625,1014.0442083333334,1278.2885416666666,53.04375,44.63274807504489,0.687791666666667,14.6825416666667,0.0,29.134999999999994
32,2011-03-29,79.41629166666667,0.0,2646.40625,52.94419444444445,0.0,0.776958333333334,12.1109166666667,0.0,32.232499999999995
32,2011-03-30,92.11458333333333,0.0,2288.75,61.40972222222222,0.0,-10.1928333333333,-3.74495833333333,0.0,38.322499999999984
32,2011-03-31,90.07291666666667,0.0,2414.0625,60.048611111111114,0.0,-9.03204166666667,-2.63175,0.0,38.76499999999999
32,2011-04-01,93.19791666666667,1992.5,346.71875,62.13194444444444,26.60681635996096,-9.170875,-0.783916666666666,0.0,38.37500000000001
32,2011-04-02,87.421875,0.0,2352.03125,58.28124999999999,0.0,-10.259375,-2.88491666666667,0.0,43.9625
32,2011-04-03,89.63541666666667,0.0,2668.359375,59.75694444444445,0.0,-10.8438333333333,-3.52758333333333,0.0,44.99
32,2011-04-04,74.1455,0.0,2874.53125,49.43033333333333,0.0,4.85275,15.5740833333333,0.0,50.915
32,2011-04-05,87.25,0.0,3647.1875,58.166666666666664,0.0,-6.85716666666667,2.40604166666667,0.0,40.54999999999999
32,2011-04-06,90.23958333333333,0.0,3782.8125,60.15972222222222,0.0,-11.1810833333333,-4.54704166666667,0.0,39.169999999999995
32,2011-04-07,91.60416666666667,0.0,3022.890625,61.06944444444444,0.0,-13.0983333333333,-6.87654166666667,0.0,43.365714285714276
32,2011-04-08,91.53125,0.0,2550.9375,61.020833333333336,0.0,-11.6987083333333,-5.40758333333333,0.0,43.025
32,2011-04-09,90.79166666666667,0.0,1899.1407083333334,60.52777777777778,0.0,-14.300625,-9.43629166666667,0.0,50.120000000000005
32,2011-04-10,89.03125,0.0,1607.421875,59.354166666666664,0.0,-10.1746666666667,-2.212125,0.0,55.08500000000001
32,2011-04-11,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0,68.60000000000001
32,2011-04-12,88.45925,0.0,1617.7734583333333,58.97283333333333,0.0,-8.28479166666667,2.544625,0.0,52.9625
32,2011-04-13,90.71354166666667,0.0,2010.078125,60.47569444444445,0.0,-10.0201666666667,-1.28120833333333,0.0,46.6025
32,2011-04-14,91.171875,0.0,2079.84375,60.78125,0.0,-17.406125,-9.448875,0.0,47.165
32,2011-04-15,93.13541666666667,0.0,2763.828125,62.09027777777778,0.0,-18.469,-10.9496666666667,0.0,43.415
32,2011-04-16,82.59379166666666,0.0,2817.1875416666667,55.06252777777778,0.0,-3.89179166666667,8.38654166666667,0.0,44.1875
32,2011-04-17,89.60416666666667,0.0,3067.5,59.736111111111114,0.0,-10.4905833333333,-5.29045833333334,0.0,43.4
32,2011-04-18,91.04166666666667,0.0,3271.09375,60.69444444444444,0.0,-10.5599583333333,-5.24475,0.0,38.877500000000005
32,2011-04-19,91.984375,0.0,2431.40625,61.32291666666667,0.0,-11.3467916666667,-6.57695833333333,0.0,39.8075
32,2011-04-20,89.09375,0.0,2730.625,59.395833333333336,0.0,-13.35425,-8.54991666666667,0.0,50.60750000000001
32,2011-04-21,87.09466666666667,0.0,3449.84375,58.06311111111111,0.0,-9.86195652173913,-1.36547826086957,0.0,39.7025
32,2011-04-22,92.58854166666667,0.0,2826.171875,61.72569444444444,0.0,-14.9090416666667,-8.44016666666667,0.0,43.129999999999995
32,2011-04-23,90.265625,0.0,3064.84375,60.177083333333336,0.0,-15.0020416666667,-10.111,0.0,53.232499999999995
32,2011-04-24,89.73958333333333,0.0,2038.671875,59.82638888888889,0.0,-13.153625,-6.88054166666667,0.0,50.847500000000004
32,2011-04-25,86.78387500000001,0.0,1908.984375,57.85591666666667,0.0,-7.606125,2.45733333333333,0.0,50.87749999999999
32,2011-04-26,72.47391666666667,0.0,1582.5390833333333,48.31594444444445,0.0,9.76804166666667,18.8071666666667,0.0,63.0275
32,2011-04-27,83.68941666666667,0.0,1238.4571250000001,55.792944444444444,0.0,18.3284583333333,23.7985416666667,0.0,71.57000000000001
32,2011-04-28,85.68583333333333,0.0,1990.3320416666666,57.123888888888885,0.0,-0.351666666666667,6.62408333333333,0.0,66.53749999999998
32,2011-04-29,90.24479166666667,0.0,2725.46875,60.16319444444444,0.0,-13.3377083333333,-8.13420833333334,0.0,49.46000000000001
32,2011-04-30,87.44791666666667,0.0,1692.2266666666667,58.29861111111111,0.0,-12.1660833333333,-5.48445833333334,0.0,52.04749999999999
32,2011-05-01,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0,59.637499999999996
32,2011-05-02,87.91666666666667,0.0,1179.7657083333334,58.611111111111114,0.0,-8.034375,0.365749999999999,0.0,58.44499999999999
32,2011-05-03,89.55208333333333,0.0,1625.9375,59.701388888888886,0.0,-7.72766666666667,-0.983000000000001,0.0,48.155
32,2011-05-04,86.840875,0.0,1505.15625,57.89391666666667,0.0,-6.11458333333333,1.57695833333333,0.0,44.675000000000004
32,2011-05-05,67.557875,0.0,1181.95325,45.038583333333335,0.0,12.103875,17.8520833333333,0.0,50.5325
32,2011-05-06,88.359375,0.0,941.0158333333334,58.90625000000001,0.0,-11.909125,-6.83229166666667,0.0,57.650000000000006
32,2011-05-07,87.58854166666667,0.0,732.2853749999999,58.392361111111114,0.0,-7.396375,-2.781625,0.0,56.18000000000001
32,2011-05-08,88.75520833333333,0.0,698.0666249999999,59.17013888888889,0.0,-7.88983333333334,-2.53675,0.0,54.89000000000001
32,2011-05-09,88.5,0.0,726.2306666666667,59.0,0.0,-4.97266666666667,0.620916666666666,0.0,56.870000000000005
32,2011-05-10,88.171875,0.0,845.6837083333334,58.78124999999999,0.0,-5.87866666666667,-1.53933333333333,0.0,57.095
32,2011-05-11,88.05208333333333,0.0,714.218875,58.701388888888886,0.0,2.01516666666667,7.691375,0.0,61.85
32,2011-05-12,85.60425,0.0,500.17104166666667,57.0695,0.0,20.6567916666667,29.4675833333333,0.0,66.12500000000001
32,2011-05-13,86.03645833333333,0.0,520.7912083333333,57.357638888888886,0.0,32.839875,38.1237083333333,0.0,69.11
32,2011-05-14,86.72395833333333,0.0,850.312625,57.81597222222222,0.0,26.3992083333333,33.1195416666667,0.0,65.90750000000001
32,2011-05-15,87.46354166666667,0.0,1869.0625,58.30902777777778,0.0,-7.49258333333333,-1.86995833333333,0.0,58.72999999999998
32,2011-05-16,89.20833333333333,0.0,1614.84375,59.47222222222223,0.0,-13.216,-8.84395833333333,0.0,52.1525
32,2011-05-17,88.42708333333333,0.0,1112.1485,58.951388888888886,0.0,-12.04225,-7.671125,0.0,58.312727272727265
32,2011-05-18,84.58854166666667,0.0,786.0158333333334,56.392361111111114,0.0,12.5794166666667,18.26,0.0,63.987500000000004
32,2011-05-19,86.56770833333333,0.0,644.7854166666667,57.71180555555555,0.0,28.1689583333333,35.6527083333333,0.0,65.0975
32,2011-05-20,85.73958333333333,0.0,804.8048333333332,57.15972222222222,0.0,12.091125,18.9895,0.0,64.2904347826087
32,2011-05-21,86.44791666666667,0.0,826.64075,57.63194444444445,0.0,8.895125,15.7734583333333,0.0,65.69000000000001
32,2011-05-22,86.21875,0.0,687.3830416666666,57.47916666666667,0.0,33.252875,39.5940833333333,0.0,67.115
32,2011-05-23,86.28125,0.0,780.3908333333334,57.52083333333333,0.0,53.5347083333333,59.1476666666667,0.0,68.5025
32,2011-05-24,86.31770833333333,0.0,818.047125,57.54513888888889,0.0,31.6477083333333,36.60725,0.0,67.73
32,2011-05-25,71.72179166666668,0.0,794.4727083333333,47.81452777777778,0.0,33.2762083333333,43.154875,0.0,62.585
32,2011-05-26,84.61458333333333,0.0,632.8224583333333,56.40972222222223,0.0,55.0380833333333,61.55125,0.0,74.54
32,2011-05-27,85.912375,0.0,1062.7882083333334,57.27491666666666,0.0,-1.77704166666667,6.21879166666667,0.0,69.0725
32,2011-05-28,83.99670833333333,0.0,748.5158333333334,55.99780555555556,0.0,26.9609166666667,33.0532916666667,0.0,71.35249999999999
32,2011-05-29,80.47541666666667,0.0,546.41625,53.650277777777774,0.0,58.4588333333333,65.916,0.0,77.48
32,2011-05-30,76.32783333333333,0.0,2349.5703333333336,50.88522222222222,0.0,55.47425,62.5485833333334,0.0,73.39250000000003
32,2011-05-31,85.19791666666667,0.0,2556.71875,56.79861111111111,0.0,47.7865,57.1517916666667,0.0,78.4475
32,2011-06-01,82.82091666666666,0.0,1287.3829583333334,55.213944444444444,0.0,2.14129166666667,20.625625,0.0,80.62999999999998
32,2011-06-02,88.515625,0.0,2583.125,59.010416666666664,0.0,-13.9757083333333,-8.40779166666667,0.0,59.2925
32,2011-06-03,88.86979166666667,0.0,2321.09375,59.24652777777778,0.0,-5.27395833333333,3.17508333333333,0.0,58.78999999999999
32,2011-06-04,87.41666666666667,0.0,2486.40625,58.27777777777777,0.0,4.86916666666667,12.6745416666667,0.0,61.5575
32,2011-06-05,86.96875,0.0,2595.46875,57.97916666666667,0.0,13.7545416666667,22.272375,0.0,64.00249999999998
32,2011-06-06,85.984375,0.0,2593.75,57.32291666666667,0.0,29.0847916666667,37.1286666666667,0.0,69.03499999999998
32,2011-06-07,84.471125,0.0,2553.28125,56.31408333333333,0.0,44.60125,55.9054583333333,0.0,74.4275
32,2011-06-08,71.13295833333333,0.0,2184.4922083333336,47.42197222222222,0.0,55.916,67.4139523809524,0.0,80.345
32,2011-06-09,52.421875,0.0,1532.5,34.947916666666664,0.0,56.7458666666667,64.0466,0.0,80.03000000000002
32,2011-06-10,85.30208333333333,0.0,2484.6875,56.86805555555555,0.0,31.773625,42.0442083333333,0.0,67.40000000000002
32,2011-06-11,85.33333333333333,0.0,2312.96875,56.888888888888886,0.0,52.727125,60.1645,0.0,66.5525
32,2011-06-12,83.91145833333333,0.0,2252.03125,55.94097222222222,0.0,30.3490416666667,40.0189166666667,0.0,63.92000000000001
32,2011-06-13,85.05208333333333,0.0,2500.078125,56.70138888888889,0.0,3.27904166666667,12.1107083333333,0.0,62.6975
32,2011-06-14,86.26041666666667,0.0,2383.4375,57.50694444444444,0.0,4.25754166666667,13.2024166666667,0.0,61.82
32,2011-06-15,79.54870833333334,0.0,2356.9922083333336,53.032472222222225,0.0,27.9266956521739,41.8428695652174,0.0,67.415
32,2011-06-16,85.80208333333333,0.0,2432.65625,57.20138888888889,0.0,37.7420833333333,45.1355416666667,0.0,70.865
32,2011-06-17,79.90504166666666,770.703125,1456.4521666666667,53.27002777777777,58.97556364701244,59.1473333333333,67.227875,0.0,69.71000000000001
32,2011-06-18,83.625,1739.140625,802.890625,55.75,27.351835047841515,49.9154166666667,56.7149166666667,0.0,72.26
32,2011-06-19,85.66145833333333,1795.15625,625.0,57.10763888888889,27.143649964700533,30.6223333333333,35.3062083333333,0.0,66.41000000000001
32,2011-06-20,84.72916666666667,1749.140625,466.640625,56.486111111111114,27.5545451387338,31.7789583333333,37.3968333333333,0.0,68.21000000000001
32,2011-06-21,81.09375,1699.453125,685.078125,54.0625,27.143336551280285,49.647,55.5714583333333,0.0,73.5125
32,2011-06-22,81.35533333333333,1711.5472499999998,624.9762083333334,54.23688888888889,27.038473781220144,56.18575,63.8230416666667,0.0,69.065
32,2011-06-23,75.54854166666667,1609.1883333333333,683.7804166666666,50.36569444444444,26.70571734490715,63.2075833333334,72.29225,0.0,71.57749999999999
32,2011-06-24,82.96354166666667,1770.0,588.4375,55.30902777777777,26.662388673101066,54.8259583333333,59.68125,0.0,72.53750000000001
32,2011-06-25,84.02083333333333,1766.71875,600.625,56.013888888888886,27.052325501410134,54.603125,59.7123333333333,0.0,68.045
32,2011-06-26,83.64583333333333,1777.34375,477.34375,55.76388888888889,26.770588522588522,52.744,59.2957916666667,0.0,67.19
32,2011-06-27,85.40625,1799.6875,460.78125,56.9375,26.99464316721653,37.867875,43.9432083333333,0.0,70.8425
32,2011-06-28,79.551125,1672.2039583333333,575.1788333333333,53.034083333333335,27.060892529681702,58.8981666666667,66.6117916666667,0.0,74.0825
32,2011-06-29,85.44791666666667,1798.515625,456.015625,56.96527777777778,27.025410615428424,21.0655416666667,28.997125,0.0,65.6525
32,2011-06-30,85.58854166666667,1780.859375,651.015625,57.059027777777786,27.33827057590602,36.4650416666667,43.918125,0.0,67.385
32,2011-07-01,84.28645833333333,1777.5952083333334,618.4204166666667,56.19097222222222,26.971802592539674,40.4297916666667,49.7814166666667,0.0,70.1225
32,2011-07-02,84.53883333333333,1782.8994166666669,443.66308333333336,56.35922222222223,26.972080371767714,41.5511666666667,50.501,0.0,74.945
32,2011-07-03,66.80491666666667,1408.9886666666669,670.5034583333334,44.536611111111114,26.970311635264316,71.7554166666667,78.7188333333334,0.0,77.37500000000001
32,2011-07-04,84.72395833333333,1805.78125,605.3125,56.48263888888889,26.688621133896724,53.8455,58.235125,0.0,74.38250000000001
32,2011-07-05,84.79925,1787.265625,346.953125,56.53283333333333,26.989071667322346,50.6904583333333,58.49375,0.0,73.08500000000001
32,2011-07-06,76.14454166666667,1619.023125,654.8440833333333,50.76302777777778,26.752893632318493,62.331375,72.1392083333334,0.0,76.3325
32,2011-07-07,84.13541666666667,1771.71875,690.15625,56.09027777777777,27.012769105643258,54.6380833333333,59.57125,0.0,72.83
32,2011-07-08,60.15625,1261.5625,444.375,40.10416666666667,27.12420526793824,45.2888235294118,53.2228235294118,0.0,70.835
32,2011-07-09,45.692708333333336,956.640625,291.171875,30.461805555555554,27.169592123769338,57.9073076923077,64.7644615384615,0.0,70.3325
32,2011-07-10,85.05208333333333,1801.171875,692.578125,56.70138888888889,26.860546037253908,56.0725,62.9096666666667,0.0,74.84
32,2011-07-11,78.00270833333333,1677.0211666666667,501.5335416666667,52.001805555555556,26.45794905407839,62.0428333333333,71.5785833333334,0.0,80.5925
32,2011-07-12,81.4375,1777.65625,629.84375,54.29166666666667,26.059236471243153,58.781,66.0557083333334,0.0,80.0675
32,2011-07-13,72.53554166666667,1535.4049166666666,404.2045,48.35702777777778,26.87280306550333,65.7383333333333,75.7922916666667,0.0,71.36749999999999
32,2011-07-14,85.11458333333333,1777.421875,390.546875,56.74305555555556,27.239460048154175,33.5757083333333,42.942375,0.0,70.415
32,2011-07-15,81.82304166666667,1707.5184583333332,420.2940416666667,54.54869444444444,27.25807929488057,40.2444166666667,50.19475,0.0,72.0125
32,2011-07-16,73.98179166666667,1549.8419583333334,505.4705833333333,49.32119444444445,27.153290652278965,57.6565,67.888625,0.0,75.2975
32,2011-07-17,83.293625,1772.38525,568.1225416666667,55.52908333333333,26.732444514626074,58.0374583333333,67.7435833333333,0.0,80.75
32,2011-07-18,81.40104166666667,1801.09375,571.40625,54.267361111111114,25.708615039086975,58.7927916666667,65.2699166666667,0.0,78.515
32,2011-07-19,76.40054166666667,1652.922375,562.312,50.93369444444444,26.29232651335016,61.5372608695652,68.3058260869566,0.0,76.34260869565216
32,2011-07-20,81.6875,1774.765625,520.234375,54.45833333333333,26.18180804390251,58.6950416666667,65.8367083333334,0.0,80.0
32,2011-07-21,78.33341666666666,1750.4132083333334,341.53991666666667,52.222277777777784,25.456079914019664,59.8989166666667,68.0157083333334,0.0,89.21749999999999
32,2011-07-22,78.26670833333334,1737.8723333333335,366.61987500000004,52.17780555555556,25.617941972115197,61.4955,71.3172916666667,0.0,85.0775
32,2011-07-23,69.41041666666666,1572.2549583333332,335.75283333333334,46.27361111111111,25.11231303249277,70.3822083333333,80.0905,0.0,83.13499999999999
32,2011-07-24,80.02604166666667,1655.15625,383.90625,53.35069444444444,27.502829436630055,57.9465217391304,63.5659130434783,0.0,78.46999999999998
32,2011-07-25,81.94791666666667,1688.984375,406.171875,54.63194444444445,27.59925271494724,54.7275652173913,59.6098260869565,0.0,70.47500000000001
32,2011-07-26,84.97916666666667,1792.109375,389.453125,56.65277777777777,26.973232389283652,56.0189583333333,60.8525,0.0,73.1375
32,2011-07-27,85.59895833333333,1814.453125,343.203125,57.06597222222223,26.835380935294822,54.333375,58.4604583333333,0.0,72.17
32,2011-07-28,86.40625,1802.734375,332.421875,57.604166666666664,27.26455760202239,51.804375,56.7177083333334,0.0,73.1975
32,2011-07-29,81.208625,1712.66625,374.1110833333333,54.13908333333334,26.972081019385225,51.55675,59.4091666666667,0.0,74.60000000000001
32,2011-07-30,84.55208333333333,1759.765625,316.640625,56.36805555555555,27.33093698359847,51.5947916666667,57.6073333333333,0.0,75.73249999999999
32,2011-07-31,84.61458333333333,1755.859375,429.140625,56.40972222222223,27.411987640588308,57.528625,63.5720833333334,0.0,75.29
32,2011-08-01,83.161,1780.2099583333331,490.23925,55.44066666666667,26.572567247978405,56.6031666666667,64.021375,0.0,79.06250000000001
32,2011-08-02,83.62508333333334,1761.770625,358.93249999999995,55.750055555555555,27.000526758571525,56.6396666666667,64.5111666666667,0.0,74.99750000000002
32,2011-08-03,85.52083333333333,1792.96875,378.75,57.013888888888886,27.132152021302346,51.5986666666667,57.1657916666667,0.0,68.61500000000002
32,2011-08-04,85.890625,1802.1875,329.53125,57.26041666666667,27.11008178717993,51.6247083333333,58.4693333333333,0.0,73.61
32,2011-08-05,86.21354166666667,1784.140625,336.953125,57.47569444444445,27.487259466849608,50.1996666666667,57.7509583333333,0.0,75.27500000000002
32,2011-08-06,85.84895833333333,1781.09375,338.125,57.232638888888886,27.417843183125225,55.55975,61.21725,0.0,73.5575
32,2011-08-07,83.78125,1782.890625,316.171875,55.85416666666667,26.73050552853366,56.9085416666667,62.4823333333334,0.0,75.56750000000001
32,2011-08-08,84.08854166666667,1745.78125,356.5625,56.05902777777778,27.398831011267237,56.9587916666667,63.2799583333334,0.0,76.385
32,2011-08-09,84.76041666666667,1751.640625,330.390625,56.50694444444444,27.52536659580056,56.5392083333333,62.496,0.0,69.11
32,2011-08-10,57.267625,1193.3892916666666,342.37241666666665,38.178416666666664,27.296821119735903,83.4345833333334,91.529125,0.0,70.9475
32,2011-08-11,87.390625,1810.078125,289.140625,58.26041666666667,27.46329002834247,46.5149166666667,51.3838333333333,0.0,66.94250000000001
32,2011-08-12,86.69791666666667,1770.703125,315.390625,57.79861111111111,27.851458685687668,51.5871666666667,57.3159583333334,0.0,71.33749999999999
32,2011-08-13,87.38020833333333,1780.0,328.125,58.25347222222222,27.924030996410735,50.0969583333333,56.275,0.0,71.9225
32,2011-08-14,85.60416666666667,1758.90625,342.96875,57.06944444444444,27.68453604177154,56.9617916666667,62.44075,0.0,70.2725
32,2011-08-15,85.86458333333333,1789.609375,343.671875,57.24305555555556,27.29234537720153,55.197875,60.136,0.0,67.59500000000001
32,2011-08-16,83.83854166666667,1740.15625,366.25,55.892361111111114,27.405675276605507,57.0075416666667,63.3787083333333,0.0,71.9525
32,2011-08-17,85.98445833333334,1770.3051666666668,333.620625,57.322972222222226,27.628471615832208,46.5825,54.8495416666667,0.0,73.3625
32,2011-08-18,85.01041666666667,1749.21875,333.59375,56.673611111111114,27.64477494913404,56.10875,62.4689166666667,0.0,74.375
32,2011-08-19,85.734375,1763.125,337.65625,57.15625,27.660302197802196,54.425875,60.1675416666667,0.0,73.44500000000001
32,2011-08-20,85.171875,1751.640625,329.609375,56.78125000000001,27.658984880246194,59.86025,65.6276666666667,0.0,74.0825
32,2011-08-21,83.86458333333333,1740.15625,374.21875,55.90972222222222,27.41418794209492,63.9677083333333,69.7332083333334,0.0,71.225
32,2011-08-22,86.875,1804.0625,346.875,57.91666666666667,27.392285928748773,33.5415416666667,42.1352083333333,0.0,65.4275
32,2011-08-23,0.0,0.0,0.0,0.0,0.0,,,,66.7475
32,2011-08-24,85.38020833333333,1724.765625,324.453125,56.92013888888889,28.158671417714764,62.4335833333333,67.9509166666667,0.0,72.61250000000003
32,2011-08-25,65.44275,1498.9537083333335,279.97208333333333,43.628499999999995,24.83466795408319,83.439,93.601375,0.0,73.745
32,2011-08-26,82.23958333333333,1736.640625,286.40625,54.826388888888886,26.93741908717841,61.89425,70.798875,0.0,70.0625
32,2011-08-27,82.11979166666667,1732.5,295.0,54.74652777777778,26.962467432259103,62.2414583333333,69.2977083333333,0.0,71.525
32,2011-08-28,79.87762500000001,1720.9375,300.46875,53.25175,26.402501942981658,33.0309583333333,40.8986666666667,0.0,64.8275
32,2011-08-29,87.66666666666667,1813.046875,294.765625,58.44444444444444,27.50492715320569,28.0919166666667,37.7009166666667,0.0,63.4175
32,2011-08-30,85.21616666666667,1773.28125,284.6875,56.81077777777778,27.335650303012503,42.4175416666667,51.0336666666667,0.0,67.8275
32,2011-08-31,85.10679166666667,1779.140625,295.3125,56.73786111111111,27.21065401620828,61.53175,69.8474583333333,0.0,69.365
32,2011-09-01,85.140625,1760.15625,293.28125,56.76041666666667,27.515071756176944,65.4412916666667,70.289875,0.0,70.3775
32,2011-09-02,85.0,1756.640625,308.984375,56.666666666666664,27.52460158624268,65.6182916666667,70.4778333333334,0.0,73.85000000000001
32,2011-09-03,83.68229166666667,1753.28125,328.75,55.78819444444445,27.149823743179947,65.163875,71.6543333333333,0.0,78.2375
32,2011-09-04,83.99479166666667,1761.484375,325.234375,55.996527777777786,27.124303799963528,64.688375,69.836125,0.0,78.41000000000001
32,2011-09-05,85.30208333333333,1773.59375,332.96875,56.86805555555555,27.358389373427695,53.5179166666667,59.7971666666667,0.0,65.94500000000001
32,2011-09-06,87.71875,1811.328125,333.046875,58.47916666666667,27.54738264682625,2.8405,9.005125,0.0,61.857499999999995
32,2011-09-07,62.22145833333334,1683.828125,316.25,41.48097222222222,21.01974603174603,22.993125,35.3539166666667,0.0,61.81999999999999
32,2011-09-08,83.47395833333333,1738.203125,309.140625,55.64930555555555,27.317158324219314,20.38675,28.8779583333333,0.0,68.1125
32,2011-09-09,80.8125,1702.734375,313.671875,53.87499999999999,26.997072723101628,48.4864166666667,56.031,0.0,66.88571428571429
32,2011-09-10,81.63020833333333,1708.671875,319.453125,54.42013888888889,27.175483008956558,27.9354583333333,35.8053333333333,0.0,64.3475
32,2011-09-11,80.078125,1701.25,312.1875,53.385416666666664,26.775081129071758,35.2205833333333,41.8723333333333,0.0,63.665
32,2011-09-12,75.28966666666666,1613.3245,310.21066666666667,50.19311111111111,26.545975131199924,62.9362916666667,73.9209583333334,0.0,69.55999999999999
32,2011-09-13,84.765625,1790.78125,294.53125,56.510416666666664,26.925406450862344,71.955,78.4878333333334,0.0,73.65500000000002
32,2011-09-14,0.0,0.0,0.0,0.0,0.0,,,,65.015
32,2011-09-15,87.06770833333333,1817.1875,318.125,58.04513888888889,27.254763064870545,-1.63895833333333,3.98666666666667,0.0,54.55250000000001
32,2011-09-16,88.91666666666667,1847.265625,329.765625,59.27777777777777,27.380341627311388,-6.82058333333333,-0.721625,0.0,51.67249999999999
32,2011-09-17,88.27604166666667,1835.0,310.9375,58.85069444444444,27.364771136088407,-9.40870833333333,-2.23883333333333,0.0,51.544999999999995
32,2011-09-18,87.89583333333333,1819.140625,323.984375,58.59722222222222,27.48445017059146,3.95545833333333,13.4455,0.0,54.912499999999994
32,2011-09-19,87.859375,1793.984375,311.953125,58.572916666666664,27.85829232533496,10.552125,17.759125,0.0,58.879999999999995
32,2011-09-20,83.453125,1755.390625,290.703125,55.63541666666667,27.042937677095846,14.97975,26.218875,0.0,62.532500000000006
32,2011-09-21,82.5,1753.359375,305.546875,55.00000000000001,26.765049235841907,43.4845416666667,52.3015833333333,0.0,64.76
32,2011-09-22,85.71875,1785.15625,297.1875,57.14583333333333,27.313957695113057,49.6267916666667,57.9543333333334,0.0,69.2525
32,2011-09-23,53.15179166666667,1255.2172916666666,292.41945833333335,35.43452777777778,24.087073231953145,76.45,91.7075833333333,0.0,64.03250000000001
32,2011-09-24,47.515125000000005,1018.43475,287.6394583333333,31.676750000000002,26.53894806466492,73.3787083333333,83.1286666666667,0.0,64.7675
32,2011-09-25,84.54166666666667,1797.578125,291.171875,56.36111111111111,26.752727676609634,36.7254583333333,43.7347916666667,0.0,67.52260869565217
32,2011-09-26,82.03645833333333,1783.59375,293.75,54.69097222222222,26.16350951477101,49.3634166666667,57.17175,0.0,70.55749999999999
32,2011-09-27,74.69608333333333,1620.5381666666665,278.61220833333334,49.79738888888889,26.21945162627216,74.9460416666667,81.9109583333333,0.0,70.6025
32,2011-09-28,81.046875,1766.796875,276.328125,54.03125,26.093641388458988,70.7029166666667,79.352375,0.0,70.06249999999999
32,2011-09-29,79.74116666666667,1799.453125,267.65625,53.16077777777778,25.207343836138485,26.494375,37.8500416666667,0.0,63.05749999999998
32,2011-09-30,57.329625,1700.3125,277.734375,38.219750000000005,19.179416541077007,21.8054583333333,32.477,0.0,61.662499999999994
32,2011-10-01,57.65562499999999,1751.40625,281.015625,38.437083333333334,18.725776132274657,21.8811666666667,34.490625,0.0,48.32749999999999
32,2011-10-02,59.836375000000004,1757.65625,274.296875,39.89091666666667,19.364949571813792,19.2620416666667,26.7994166666667,0.0,50.645
32,2011-10-03,64.23029166666667,1734.453125,266.25,42.820194444444446,21.06504372075332,16.6120833333333,23.9522083333334,0.0,55.7075
32,2011-10-04,83.24479166666667,1829.921875,278.984375,55.496527777777786,25.87673986157955,-3.89854166666667,3.83816666666667,0.0,56.54
32,2011-10-05,82.30729166666667,1813.90625,284.6875,54.87152777777777,25.811218786190786,-2.85645833333333,4.00620833333333,0.0,54.49250000000001
32,2011-10-06,86.30208333333333,1843.203125,285.390625,57.53472222222222,26.633799102370286,-3.516125,3.537625,0.0,48.949999999999996
32,2011-10-07,78.796875,1727.6199583333334,302.6632916666667,52.53124999999999,25.944530709022878,-2.60325,5.03329166666667,0.0,53.599999999999994
32,2011-10-08,87.74479166666667,1847.34375,288.90625,58.49652777777777,27.018340428731193,16.3953333333333,24.647375,0.0,60.4175
32,2011-10-09,86.81770833333333,1845.859375,302.109375,57.87847222222222,26.754370940966783,23.3578333333333,29.054875,0.0,63.32
32,2011-10-10,86.71354166666667,1861.25,303.125,57.80902777777778,26.50130447354675,19.4476666666667,27.4898333333333,0.0,63.3425
32,2011-10-11,86.625,1890.15625,311.09375,57.75,26.06937257171199,22.3715,30.0457083333333,0.0,64.11500000000001
32,2011-10-12,86.27604166666667,1823.359375,300.859375,57.51736111111111,26.915532418317454,5.43575,13.6205,0.0,59.862500000000004
32,2011-10-13,83.09375,1784.0625,298.59375,55.395833333333336,26.493743796344955,24.6817916666667,32.2045833333333,0.0,59.8025
32,2011-10-14,83.48958333333333,1762.421875,297.890625,55.65972222222222,26.94681600346745,34.6829583333333,42.9959583333333,0.0,62.79500000000001
32,2011-10-15,78.36483333333334,1639.4911249999998,440.18416666666667,52.24322222222223,27.189247127587297,-0.0917083333333322,9.39391666666667,0.0,51.7775
32,2011-10-16,38.391666666666666,868.4609999999999,314.82508333333334,25.59444444444444,25.14616053250776,39.5730833333333,49.2759583333334,0.0,53.0525
32,2011-10-17,85.94270833333333,1832.03125,363.59375,57.295138888888886,26.684630656242597,-6.69945833333333,-0.262541666666667,0.0,52.452500000000015
32,2011-10-18,81.09375,1804.84375,290.625,54.0625,25.5583499264133,-2.56945833333333,5.14408333333333,0.0,54.92000000000001
32,2011-10-19,78.72395833333333,1774.453125,238.359375,52.482638888888886,25.236401571297883,1.44004166666667,8.15858333333333,0.0,56.27
32,2011-10-20,81.96354166666667,1776.09375,344.53125,54.642361111111114,26.2506382999521,-2.63129166666667,3.39179166666666,0.0,57.04999999999999
32,2011-10-21,82.903875,1777.18675,461.787875,55.26925,26.53547105418156,-0.329041666666667,10.479875,0.0,50.915
32,2011-10-22,87.33333333333333,1829.0625,421.09375,58.22222222222222,27.160422954989844,-7.912875,-2.08758333333333,0.0,48.1325
32,2011-10-23,88.8125,1872.890625,426.328125,59.20833333333333,26.974084734214877,-12.999625,-7.01195833333334,0.0,49.78249999999999
32,2011-10-24,87.59375,1841.328125,439.296875,58.395833333333336,27.059948802805945,-4.97279166666667,1.79766666666667,0.0,49.64782608695653
32,2011-10-25,86.78125,1816.71875,451.40625,57.854166666666664,27.172102290645334,-5.63379166666667,1.68829166666667,0.0,49.65500000000001
32,2011-10-26,85.30729166666667,1805.78125,396.25,56.87152777777777,26.872375087729417,-7.28979166666667,-0.926083333333334,0.0,46.879999999999995
32,2011-10-27,86.375,1807.1875,434.375,57.58333333333333,27.187538186639,-9.68991666666667,-1.30475,0.0,38.449999999999996
32,2011-10-28,85.15104166666667,1814.765625,484.140625,56.767361111111114,26.690361664777264,-7.98066666666667,-0.501541666666667,0.0,37.864999999999995
32,2011-10-29,74.21366666666667,1767.65625,445.15625,49.47577777777777,23.88202309633951,3.42725,10.7620416666667,0.0,36.830000000000005
32,2011-10-30,76.34637500000001,1776.171875,411.796875,50.897583333333344,24.450540845979035,-1.57695833333333,5.71591666666667,0.0,38.98999999999999
32,2011-10-31,89.15104166666667,1939.765625,472.578125,59.43402777777778,26.14340802198146,-10.1360416666667,-2.909125,0.0,42.79250000000001
32,2011-11-01,89.09375,1900.9375,433.75,59.395833333333336,26.66026357608636,-9.51154166666667,-1.34141666666667,0.0,47.50249999999999
32,2011-11-02,86.76041666666667,1818.203125,425.078125,57.840277777777786,27.143401270905244,-9.13045833333334,-1.68245833333333,0.0,49.25
32,2011-11-03,84.859375,1815.15625,434.375,56.572916666666664,26.59321540271441,-3.6765,4.48575,0.0,52.07750000000001
32,2011-11-04,86.29166666666667,1851.25,432.1875,57.52777777777778,26.514828569285015,-8.57366666666667,-1.48783333333333,0.0,40.70000000000001
32,2011-11-05,88.796875,1863.4375,492.5,59.197916666666664,27.106153222650786,-11.5334166666667,-4.20395833333334,0.0,35.997499999999995
32,2011-11-06,0.0,0.0,0.0,0.0,0.0,,,,44.0375
32,2011-11-07,85.74479166666667,1804.6875,444.84375,57.16319444444444,27.026560365560364,-7.77441666666667,1.51383333333333,0.0,48.86000000000001
32,2011-11-08,82.94270833333333,1783.75,386.71875,55.295138888888886,26.450218504243555,-7.34416666666667,-0.202083333333335,0.0,55.89499999999998
32,2011-11-09,84.125,1780.703125,429.296875,56.08333333333333,26.873151113646,-1.15266666666667,6.5725,0.0,55.91
32,2011-11-10,86.22395833333333,1845.15625,442.34375,57.48263888888889,26.58152209708226,-5.178875,2.244625,0.0,50.19499999999999
32,2011-11-11,86.88020833333333,1883.75,477.8125,57.920138888888886,26.235094097913443,-11.8956666666667,-4.75033333333333,0.0,38.17249999999999
32,2011-11-12,87.84375,1869.84375,521.25,58.56249999999999,26.723330826439373,-9.77791666666667,-1.10458333333333,0.0,44.705000000000005
32,2011-11-13,85.41666666666667,1799.53125,438.59375,56.94444444444444,27.000279779649404,-8.41475,1.07791666666667,0.0,55.9325
32,2011-11-14,83.19791666666667,1790.3125,410.3125,55.46527777777778,26.434350575047027,-7.16516666666667,2.12595833333333,0.0,59.907500000000006
32,2011-11-15,0.0,0.0,0.0,0.0,0.0,,,,52.512499999999996
32,2011-11-16,73.19941666666666,1545.1574583333334,379.7692916666667,48.79961111111111,26.947589034368185,7.42254166666667,20.6914166666667,0.0,49.60999999999999
32,2011-11-17,88.69270833333333,1856.171875,434.296875,59.128472222222214,27.18033259910864,-8.51570833333333,0.697916666666667,0.0,38.78
32,2011-11-18,0.0,0.0,0.0,0.0,0.0,,,,36.74
32,2011-11-19,89.21875,1812.5,451.5625,59.47916666666667,28.00033045977011,-9.186375,-0.564125,0.0,48.35
32,2011-11-20,85.80729166666667,1816.09375,433.75,57.204861111111114,26.876392115250415,-7.54954166666667,1.10379166666667,0.0,53.3375
32,2011-11-21,91.21875,1888.359375,485.703125,60.8125,27.477961193165363,-6.97791666666667,1.14833333333333,0.0,34.767500000000005
32,2011-11-22,89.14583333333333,1845.9375,517.96875,59.43055555555555,27.47066004552038,-8.411375,0.947708333333333,0.0,32.18
32,2011-11-23,88.75520833333333,1840.703125,471.171875,59.17013888888889,27.42806285339709,-7.313,3.24345833333333,0.0,37.625
32,2011-11-24,88.89583333333333,1834.453125,477.265625,59.26388888888889,27.565116003955914,-8.272375,0.640624999999999,0.0,38.1575
32,2011-11-25,85.515625,1786.5625,440.3125,57.010416666666664,27.227784094221914,-2.0505,5.04916666666667,0.0,47.193636363636365
32,2011-11-26,83.69791666666667,1775.078125,402.265625,55.79861111111111,26.821447608428812,1.19466666666667,10.3111666666667,0.0,52.474999999999994
32,2011-11-27,83.70833333333333,1768.515625,407.265625,55.80555555555555,26.924325465192183,2.48529166666667,11.6791666666667,0.0,57.335
32,2011-11-28,84.05208333333333,1793.90625,370.46875,56.03472222222222,26.652243803772414,-0.49225,9.00229166666667,0.0,50.58695652173912
32,2011-11-29,78.59375,1743.75,363.59375,52.39583333333333,25.638276583034646,5.39008333333333,15.3997083333333,0.0,56.120000000000005
32,2011-11-30,82.859375,1748.828125,443.515625,55.23958333333333,26.951290298563023,0.256625,9.89354166666667,0.0,42.949999999999996
32,2011-12-01,88.03125,1806.015625,477.578125,58.6875,27.726841718216033,-2.52925,7.424375,0.0,35.037499999999994
32,2011-12-02,0.0,0.0,0.0,0.0,0.0,,,,34.4375
32,2011-12-03,0.0,0.0,0.0,0.0,0.0,,,,35.0675
32,2011-12-04,0.0,0.0,0.0,0.0,0.0,,,,47.81749999999999
32,2011-12-05,0.0,0.0,0.0,0.0,0.0,,,,50.32250000000001
32,2011-12-06,0.0,0.0,0.0,0.0,0.0,,,,41.975000000000016
32,2011-12-07,0.0,0.0,0.0,0.0,0.0,,,,37.309999999999995
32,2011-12-08,0.0,0.0,0.0,0.0,0.0,,,,35.675000000000004
32,2011-12-09,0.0,0.0,0.0,0.0,0.0,,,,37.92499999999999
32,2011-12-10,0.0,0.0,0.0,0.0,0.0,,,,30.545
32,2011-12-11,90.10416666666667,1851.640625,471.171875,60.06944444444444,27.68045417680454,0.836416666666666,10.65625,0.0,30.9725
32,2011-12-12,88.27604166666667,1820.859375,464.453125,58.85069444444444,27.577283410324988,1.15254166666667,10.763125,0.0,33.0425
32,2011-12-13,87.80208333333333,1818.75,462.96875,58.53472222222222,27.46103188239786,-0.795083333333333,9.958125,0.0,32.367500000000014
32,2011-12-14,82.58333333333333,1720.078125,411.953125,55.05555555555556,27.310476248151684,-1.86613043478261,7.54326086956522,0.0,41.21130434782608
32,2011-12-15,82.33854166666667,1746.71875,408.90625,54.89236111111111,26.81422359384163,2.46258333333333,12.3227083333333,0.0,50.48750000000001
32,2011-12-16,84.97916666666667,1781.09375,432.65625,56.65277777777777,27.140055170531525,3.72166666666667,12.2758333333333,0.0,39.8
32,2011-12-17,87.19791666666667,1794.84375,511.25,58.13194444444445,27.63532012032926,1.68533333333333,10.6875,0.0,26.2925
32,2011-12-18,85.70833333333333,1785.078125,543.203125,57.138888888888886,27.311833729655078,5.43570833333333,15.0939583333333,0.0,19.497500000000002
32,2011-12-19,82.41145833333333,1748.90625,469.0625,54.940972222222214,26.80440106415716,9.150125,18.0858333333333,0.0,40.49000000000001
32,2011-12-20,85.140625,1771.71875,492.8125,56.76041666666667,27.335504306670195,3.27291666666667,12.799375,0.0,32.292500000000004
32,2011-12-21,82.36458333333333,1744.53125,429.6875,54.90972222222222,26.856337761855,9.500125,17.5183333333333,0.0,44.525
32,2011-12-22,82.765625,1744.53125,422.96875,55.17708333333333,26.987104045379905,8.598125,17.3883333333333,0.0,44.76500000000001
32,2011-12-23,83.953125,1762.265625,497.734375,55.96875,27.098829631599948,3.07120833333333,12.2341666666667,0.0,33.68
32,2011-12-24,85.80729166666667,1799.765625,593.203125,57.204861111111114,27.120224469814257,4.18358333333333,13.390625,0.0,21.927500000000006
32,2011-12-25,83.98958333333333,1768.671875,527.578125,55.99305555555556,27.012401411526817,1.92870833333333,11.2939583333333,0.0,35.77250000000001
32,2011-12-26,84.28125,1772.109375,509.765625,56.1875,27.053626063571834,3.40595833333333,13.7004166666667,0.0,34.715
32,2011-12-27,0.0,0.0,0.0,0.0,0.0,,,,36.65
32,2011-12-28,73.34845833333334,1559.8472916666667,480.1310416666667,48.89897222222223,26.74816199733939,17.3103333333333,29.1685833333334,0.0,29.555000000000007
32,2011-12-29,84.57291666666667,1765.625,561.875,56.38194444444444,27.246948869223203,4.17020833333333,13.7760416666667,0.0,22.1975
32,2011-12-30,82.02604166666667,1748.4375,500.46875,54.68402777777778,26.686196504815808,11.3160833333333,20.69,0.0,31.557499999999987
32,2011-12-31,80.38020833333333,1741.015625,455.234375,53.58680555555555,26.262223717996658,15.3925,25.0366666666667,0.0,39.71
32,2012-01-01,0.0,0.0,0.0,0.0,0.0,,,,44.3825
32,2012-01-02,79.703125,1740.0,505.15625,53.13541666666667,26.0562036039272,14.823375,22.8072916666667,0.0,33.13249999999999
32,2012-01-03,85.84375,1809.765625,599.609375,57.229166666666664,26.981828908554572,8.74833333333333,18.7347916666667,0.0,13.984999999999998
32,2012-01-04,88.70833333333333,1841.484375,517.578125,59.138888888888886,27.401946836743836,4.42408333333333,13.9010416666667,0.0,18.9425
32,2012-01-05,85.31770833333333,1775.859375,475.390625,56.87847222222222,27.328490705302105,5.03516666666667,12.9608333333333,0.0,31.017500000000002
32,2012-01-06,78.17708333333333,1664.609375,429.609375,52.11805555555556,26.714814640989136,10.6158695652174,19.3532608695652,0.0,40.06999999999999
32,2012-01-07,80.68229166666667,1731.09375,426.25,53.78819444444445,26.512011212403845,9.39054166666667,17.1653333333333,0.0,42.76999999999999
32,2012-01-08,80.30729166666667,1743.203125,476.484375,53.53819444444444,26.205474138145675,9.20841666666667,17.52875,0.0,31.647500000000004
32,2012-01-09,82.9375,1764.140625,489.765625,55.291666666666664,26.742547569490572,2.81995833333333,12.1039583333333,0.0,34.82749999999999
32,2012-01-10,79.77604166666667,1743.28125,464.53125,53.18402777777778,26.03095266549152,5.371,13.0781666666667,0.0,39.807500000000005
32,2012-01-11,83.77604166666667,1766.484375,477.265625,55.85069444444445,26.977088339500437,5.95804166666666,14.1872916666667,0.0,37.91
32,2012-01-12,82.33854166666667,1741.796875,440.859375,54.89236111111111,26.889993770401933,3.271625,11.397,0.0,38.832499999999996
32,2012-01-13,26.587333333333333,560.806125,346.79154166666666,17.72488888888889,26.967896337516724,22.6151666666667,34.85625,0.0,33.536
32,2012-01-14,66.41729166666667,1357.5262500000001,383.3923333333333,44.278194444444445,27.83030487235309,2.22077777777778,12.8532222222222,0.0,17.10695652173913
