ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2012-01-15,88.01041666666667,1834.140625,477.109375,58.673611111111114,27.29521280875372,-2.0415,5.46475,0.0,4.9624999999999995
32,2012-01-16,79.875,1761.71875,552.65625,53.25,25.790474501108644,9.79954166666667,17.5908333333333,0.0,18.709999999999997
32,2012-01-17,75.94904166666667,1644.6607916666665,450.3392083333333,50.632694444444446,26.268241301564576,18.7417916666667,29.2027916666667,0.0,40.14499999999999
32,2012-01-18,66.42812500000001,1354.1341666666667,750.7877083333333,44.28541666666667,27.904570094297647,25.5967916666667,34.2426666666667,0.0,25.95500000000001
32,2012-01-19,86.76662499999999,1807.8125,500.3125,57.84441666666667,27.30136478248343,3.04204166666667,13.2536666666667,0.0,22.385
32,2012-01-20,79.458375,1647.9804583333334,999.0843333333333,52.972249999999995,27.426643370644737,12.5815,24.7805416666667,0.0,19.827499999999997
32,2012-01-21,87.21354166666667,1805.15625,2485.15625,58.14236111111111,27.48236869692336,-0.38325,7.343375,0.0,18.077391304347827
32,2012-01-22,87.17708333333333,1806.71875,2333.90625,58.11805555555556,27.447122526833674,-0.405291666666666,8.67575,0.0,19.025
32,2012-01-23,69.65716666666667,1485.7315416666668,694.346625,46.438111111111105,26.669231415190147,5.95195454545454,16.4484090909091,0.0,43.6475
32,2012-01-24,78.14466666666667,1725.8907916666667,384.4998333333333,52.096444444444444,25.755564278372606,13.2149583333333,22.7392916666667,0.0,38.157499999999985
32,2012-01-25,86.45833333333333,1799.296875,301.328125,57.638888888888886,27.333111410224863,1.60491666666667,10.2185833333333,0.0,33.1775
32,2012-01-26,83.02604166666667,1764.921875,300.859375,55.35069444444445,26.759246799364544,7.40395833333333,15.3972083333333,0.0,32.6
32,2012-01-27,79.984375,1740.859375,298.203125,53.322916666666664,26.135240616912743,7.447625,16.628875,0.0,38.11249999999999
32,2012-01-28,86.28645833333333,1801.953125,310.703125,57.52430555555556,27.238562998289854,2.77,11.2810416666667,0.0,37.8725
32,2012-01-29,87.08333333333333,1807.03125,333.4375,58.05555555555556,27.41286448575683,5.041625,12.515625,0.0,34.15250000000001
32,2012-01-30,86.47916666666667,1797.34375,349.375,57.65277777777777,27.369407014595225,3.59370833333333,12.4789583333333,0.0,29.026086956521734
32,2012-01-31,82.625,1765.390625,305.859375,55.08333333333333,26.62292044666696,9.439875,17.801875,0.0,42.0425
32,2012-02-01,82.68229166666667,1782.734375,334.140625,55.12152777777778,26.38219368849545,10.22425,19.3358333333333,0.0,48.597500000000004
32,2012-02-02,85.44791666666667,1804.375,366.71875,56.96527777777778,26.937650579224876,3.74758333333333,11.5725416666667,0.0,32.9975
32,2012-02-03,86.16666666666667,1808.4375,555.625,57.44444444444444,27.103216020582533,0.0760833333333329,6.89029166666667,0.0,31.625
32,2012-02-04,83.34895833333333,1768.515625,465.234375,55.56597222222223,26.808734471096972,7.36625,16.0586666666667,0.0,33.635
32,2012-02-05,83.125,1760.703125,391.484375,55.41666666666667,26.855334191181907,6.109,14.9597083333333,0.0,28.264999999999997
32,2012-02-06,83.0625,1757.5,303.28125,55.375,26.884050497866284,6.24954166666667,13.895625,0.0,40.63249999999999
32,2012-02-07,84.74479166666667,1774.375,308.125,56.496527777777786,27.167685707017338,0.0784583333333336,7.15479166666667,0.0,33.8825
32,2012-02-08,67.46354166666667,1408.75,267.5,44.97569444444444,27.240824336981166,6.56568421052632,15.0996315789474,0.0,27.132499999999993
32,2012-02-09,0.0,0.0,0.0,0.0,0.0,,,,32.5475
32,2012-02-10,0.0,0.0,0.0,0.0,0.0,,,,30.297500000000003
32,2012-02-11,0.0,0.0,0.0,0.0,0.0,,,,24.132500000000007
32,2012-02-12,0.0,0.0,0.0,0.0,0.0,,,,16.287499999999998
32,2012-02-13,0.0,0.0,0.0,0.0,0.0,,,,31.385000000000005
32,2012-02-14,0.0,0.0,0.0,0.0,0.0,,,,34.09250000000001
32,2012-02-15,0.0,0.0,0.0,0.0,0.0,,,,36.38
32,2012-02-16,0.0,0.0,0.0,0.0,0.0,,,,35.26999999999999
32,2012-02-17,0.0,0.0,0.0,0.0,0.0,,,,37.895
32,2012-02-18,0.0,0.0,0.0,0.0,0.0,,,,31.93249999999999
32,2012-02-19,0.0,0.0,0.0,0.0,0.0,,,,30.290000000000003
32,2012-02-20,0.0,0.0,0.0,0.0,0.0,,,,28.092500000000005
32,2012-02-21,0.0,0.0,0.0,0.0,0.0,,,,32.300000000000004
32,2012-02-22,0.0,0.0,0.0,0.0,0.0,,,,42.35
32,2012-02-23,0.0,0.0,0.0,0.0,0.0,,,,36.215
32,2012-02-24,0.0,0.0,0.0,0.0,0.0,,,,35.787499999999994
32,2012-02-25,0.0,0.0,0.0,0.0,0.0,,,,31.116363636363644
32,2012-02-26,0.0,0.0,0.0,0.0,0.0,,,,25.115000000000006
32,2012-02-27,0.0,0.0,0.0,0.0,0.0,,,,35.217499999999994
32,2012-02-28,0.0,0.0,0.0,0.0,0.0,,,,32.285
32,2012-02-29,0.0,0.0,0.0,0.0,0.0,,,,31.303478260869575
32,2012-03-01,,,,,,,,,34.805
32,2012-03-02,,,,,,,,,39.74
32,2012-03-03,0.0,0.0,0.0,0.0,0.0,,,,44.517500000000005
32,2012-03-04,0.0,0.0,0.0,0.0,0.0,,,,31.256521739130427
32,2012-03-05,0.0,0.0,0.0,0.0,0.0,,,,18.859999999999996
32,2012-03-06,0.0,0.0,0.0,0.0,0.0,,,,30.004999999999995
32,2012-03-07,0.0,0.0,0.0,0.0,0.0,,,,53.18
32,2012-03-08,0.0,0.0,0.0,0.0,0.0,,,,53.442499999999995
32,2012-03-09,34.765625,742.890625,128.046875,23.177083333333336,26.620131804956703,1.2752,8.6085,0.0,31.992500000000007
32,2012-03-10,84.21875,1786.71875,314.6875,56.14583333333333,26.812520040810377,-1.53333333333333,5.50620833333333,0.0,26.645
32,2012-03-11,76.27083333333333,1689.21875,280.9375,50.84722222222222,25.68370281297855,5.30373913043478,13.6247826086957,0.0,44.54749999999999
32,2012-03-12,82.1875,1789.84375,220.3125,54.79166666666667,26.120151316746686,0.279208333333333,8.7865,0.0,51.659130434782604
32,2012-03-13,79.29166666666667,1768.671875,222.421875,52.861111111111114,25.501475820977564,5.66975,12.05325,0.0,61.055
32,2012-03-14,82.73958333333333,1792.65625,265.0,55.15972222222222,26.254354668448627,-3.54404166666667,4.801125,0.0,48.47749999999999
32,2012-03-15,81.66145833333333,1783.046875,279.453125,54.440972222222214,26.051900373404997,0.787541666666667,9.17575,0.0,48.2075
32,2012-03-16,80.532375,1767.070625,316.01533333333333,53.688250000000004,25.923977607007075,3.194125,14.427875,0.0,50.7425
32,2012-03-17,83.046875,1799.609375,331.171875,55.36458333333333,26.25004702988206,4.28541666666667,11.1311666666667,0.0,54.44
32,2012-03-18,79.38020833333333,1751.328125,304.609375,52.92013888888889,25.782780429535123,27.904,35.1815833333333,0.0,61.29500000000001
32,2012-03-19,78.33854166666667,1748.828125,317.578125,52.22569444444445,25.480819497183134,28.6650416666667,35.54825,0.0,63.20749999999999
32,2012-03-20,78.55729166666667,1757.109375,304.765625,52.371527777777786,25.431544963664475,40.41125,49.97375,0.0,64.0925
32,2012-03-21,78.58854166666667,1763.828125,275.078125,52.39236111111111,25.344749573066,41.5948333333333,51.1639583333333,0.0,65.24749999999999
32,2012-03-22,77.68229166666667,1753.75,285.625,51.78819444444444,25.196451552229348,30.7402916666667,39.5190416666667,0.0,65.33
32,2012-03-23,78.71875,1750.859375,306.015625,52.479166666666664,25.57478321657519,10.015875,18.6191666666667,0.0,61.82000000000002
32,2012-03-24,77.91666666666667,1723.359375,302.734375,51.94444444444445,25.71813973636359,6.74416666666667,14.6950416666667,0.0,53.0825
32,2012-03-25,77.296875,1706.71875,312.8125,51.53124999999999,25.762322621990297,6.78491666666666,14.6352083333333,0.0,47.675000000000004
32,2012-03-26,81.38541666666667,1771.875,344.53125,54.25694444444444,26.12754164217127,1.12945833333333,7.79170833333333,0.0,36.3125
32,2012-03-27,81.33333333333333,1774.296875,344.296875,54.22222222222223,26.07518040694915,1.00129166666667,8.68233333333333,0.0,33.282500000000006
32,2012-03-28,76.90104166666667,1701.484375,947.421875,51.26736111111111,25.70924335879109,11.4635833333333,19.8759583333333,0.0,49.4075
32,2012-03-29,75.45770833333333,1645.2638333333334,1093.9467083333334,50.30513888888889,26.088739621767516,9.33516666666667,20.7743333333333,0.0,39.274999999999984
32,2012-03-30,83.296875,1780.9375,2231.40625,55.53125,26.60511054570977,1.597375,8.92979166666666,0.0,38.96750000000001
32,2012-03-31,83.859375,1790.46875,1861.40625,55.90625,26.642189545335544,3.866375,12.0011666666667,0.0,40.205000000000005
32,2012-04-01,82.72916666666667,1772.734375,1914.765625,55.15277777777777,26.546056929081036,1.836875,10.600125,0.0,39.365
32,2012-04-02,45.213249999999995,975.50725,1103.0865000000001,30.142166666666665,26.364543890712582,41.7715833333333,50.7215,0.0,41.5325
32,2012-04-03,0.09899999999999999,2.985041666666667,1238.4993333333334,0.066,18.86556580728912,89.701375,97.3284583333334,0.0,41.45000000000001
32,2012-04-04,23.654666666666667,519.9301666666667,938.7417083333333,15.769777777777778,25.87955797055224,64.5844583333333,77.174375,0.0,44.55500000000001
32,2012-04-05,82.625,1767.5,312.8125,55.08333333333333,26.59114804337576,0.926291666666666,8.92145833333333,0.0,37.96250000000001
32,2012-04-06,0.0,0.0,0.0,0.0,0.0,,,,38.63
32,2012-04-07,82.91145833333333,1776.640625,360.859375,55.27430555555556,26.5460558267251,0.0605000000000004,7.81754166666666,0.0,42.8375
32,2012-04-08,82.046875,1761.71875,1264.6875,54.69791666666667,26.491741315594968,0.93575,8.43458333333333,0.0,47.15749999999999
32,2012-04-09,82.265625,1769.140625,2024.453125,54.84375,26.45093839699713,1.303125,10.854,0.0,46.46000000000001
32,2012-04-10,81.73958333333333,1769.765625,1977.265625,54.49305555555556,26.272518234033264,-2.61183333333333,5.80708333333333,0.0,44.044999999999995
32,2012-04-11,81.38541666666667,1765.15625,1947.65625,54.25694444444444,26.226991433320546,1.78920833333333,12.2319166666667,0.0,41.487500000000004
32,2012-04-12,58.859375,1261.796875,1295.546875,39.239583333333336,26.534520050358072,-1.38817647058824,6.45441176470588,0.0,45.747499999999995
32,2012-04-13,0.0,0.0,0.0,0.0,0.0,,,,46.879999999999995
32,2012-04-14,0.0,0.0,0.0,0.0,0.0,,,,53.20250000000001
32,2012-04-15,37.078125,801.953125,857.421875,24.71875,26.299883097905504,8.08836363636364,16.4740909090909,0.0,60.335
32,2012-04-16,80.375,1730.390625,1561.640625,53.583333333333336,26.421767724652728,33.011125,43.3784166666667,0.0,72.3725
32,2012-04-17,84.27604166666667,1796.328125,303.828125,56.18402777777778,26.68722992988204,-1.59,7.80325,0.0,50.885
32,2012-04-18,0.0,0.0,0.0,0.0,0.0,,,,42.9725
32,2012-04-19,82.65104166666667,1767.96875,324.6875,55.10069444444444,26.592476555211864,1.50954166666667,9.537625,0.0,55.86500000000001
32,2012-04-20,80.81770833333333,1740.9375,266.875,53.878472222222214,26.406350844651865,33.8327083333333,43.8027083333333,0.0,66.8675
32,2012-04-21,80.52083333333333,1748.59375,267.8125,53.68055555555556,26.19415403250628,2.34654166666667,10.372125,0.0,48.987500000000004
32,2012-04-22,77.77604166666667,1730.859375,421.640625,51.85069444444444,25.56048496702525,5.93116666666667,13.255,0.0,41.70500000000001
32,2012-04-23,0.0,0.0,0.0,0.0,0.0,,,,38.92250000000001
32,2012-04-24,82.22916666666667,1716.71875,613.4375,54.81944444444444,27.246566143826538,0.62425,9.57158333333333,0.0,41.8025
32,2012-04-25,81.46875,1785.15625,310.625,54.3125,25.95971115973742,-0.673,7.083125,0.0,42.275000000000006
32,2012-04-26,0.0,0.0,0.0,0.0,0.0,,,,45.462499999999984
32,2012-04-27,65.61979166666667,1425.390625,241.015625,43.74652777777778,26.18701440272829,0.452526315789473,6.9828947368421,0.0,38.389999999999986
32,2012-04-28,83.140625,1811.09375,283.59375,55.427083333333336,26.11303741408564,-0.192333333333334,5.897,0.0,38.53999999999999
32,2012-04-29,82.96354166666667,1806.640625,355.859375,55.30902777777777,26.121646606606603,-0.450208333333334,7.763125,0.0,42.50000000000001
32,2012-04-30,73.69608333333333,1591.9148333333333,372.889875,49.13072222222222,26.33356248608637,7.29791666666667,20.3432916666667,0.0,48.28249999999999
32,2012-05-01,81.15625,1782.8125,236.40625,54.104166666666664,25.8941308793456,4.02366666666667,11.9103333333333,0.0,52.887499999999996
32,2012-05-02,80.04166666666667,1777.578125,230.859375,53.361111111111114,25.61370857078676,22.192875,30.0214583333333,0.0,59.975
32,2012-05-03,0.0,0.0,0.0,0.0,0.0,,,,64.10000000000001
32,2012-05-04,79.83854166666667,1766.484375,228.828125,53.22569444444445,25.709156801753323,8.761625,17.0774583333333,0.0,65.99750000000002
32,2012-05-05,80.015625,1771.171875,241.171875,53.34375,25.697988619822677,8.686875,17.0009166666667,0.0,57.79999999999999
32,2012-05-06,78.93229166666667,1764.21875,244.21875,52.62152777777778,25.44997244609768,17.0230416666667,25.8137916666667,0.0,56.337500000000006
32,2012-05-07,79.15625,1744.53125,257.96875,52.770833333333336,25.810207493655767,27.5209166666667,36.177625,0.0,58.820000000000014
32,2012-05-08,80.22916666666667,1730.703125,276.328125,53.486111111111114,26.36906563946694,7.473625,15.1840416666667,0.0,58.43
32,2012-05-09,79.27083333333333,1756.171875,234.140625,52.84722222222222,25.676241034842395,9.1435,19.1870833333333,0.0,60.665
32,2012-05-10,79.65104166666667,1769.6875,241.71875,53.10069444444444,25.602354955167065,3.81191666666667,13.635625,0.0,49.55000000000001
32,2012-05-11,79.99479166666667,1774.21875,237.65625,53.32986111111111,25.647177944126426,4.72695833333333,13.69,0.0,54.627500000000005
32,2012-05-12,78.97916666666667,1758.28125,259.84375,52.65277777777778,25.55107872468576,23.0541666666667,31.2502083333333,0.0,64.835
32,2012-05-13,78.828125,1769.375,251.71875,52.552083333333336,25.342318674202286,12.283375,20.9595833333333,0.0,65.35249999999998
32,2012-05-14,0.0,0.0,0.0,0.0,0.0,,,,64.92500000000001
32,2012-05-15,0.0,0.0,0.0,0.0,0.0,,,,65.00750000000001
32,2012-05-16,0.0,0.0,0.0,0.0,0.0,,,,61.3175
32,2012-05-17,0.0,0.0,0.0,0.0,0.0,,,,52.595000000000006
32,2012-05-18,0.0,0.0,0.0,0.0,0.0,,,,57.61250000000001
32,2012-05-19,0.0,0.0,0.0,0.0,0.0,,,,66.7925
32,2012-05-20,77.40104166666667,1761.71875,247.65625,51.60069444444444,24.991669376693768,50.0773333333333,60.70475,0.0,72.59
32,2012-05-21,77.93229166666667,1732.8125,266.71875,51.95486111111111,25.58296713756136,75.18025,84.3189166666667,0.0,69.89
32,2012-05-22,76.22395833333333,1738.671875,245.859375,50.81597222222223,24.93784417983474,78.7267916666667,86.219875,0.0,68.585
32,2012-05-23,76.10220833333334,1750.46875,252.96875,50.73480555555555,24.730217457625436,65.3266666666667,74.8810833333333,0.0,69.38
32,2012-05-24,78.25520833333333,1747.5,251.25,52.170138888888886,25.47305923144174,70.2195,78.9412916666667,0.0,71.825
32,2012-05-25,0.0,0.0,0.0,0.0,0.0,,,,76.745
32,2012-05-26,0.0,0.0,0.0,0.0,0.0,,,,73.835
32,2012-05-27,0.0,0.0,0.0,0.0,0.0,,,,70.82000000000001
32,2012-05-28,0.0,0.0,0.0,0.0,0.0,,,,75.7625
32,2012-05-29,0.0,0.0,0.0,0.0,0.0,,,,77.78749999999998
32,2012-05-30,0.0,0.0,0.0,0.0,0.0,,,,68.74249999999999
32,2012-05-31,0.0,0.0,0.0,0.0,0.0,,,,60.85249999999999
32,2012-06-01,36.010416666666664,797.109375,121.796875,24.006944444444443,25.697759918106875,7.00663636363636,13.3007272727273,0.0,57.98750000000001
32,2012-06-02,78.08854166666667,1751.5625,236.875,52.05902777777778,25.35985181881257,-0.177083333333333,5.65416666666666,0.0,61.15250000000001
32,2012-06-03,78.71354166666667,1743.28125,250.3125,52.47569444444444,25.684258512344016,3.78570833333333,11.3405416666667,0.0,59.99000000000001
32,2012-06-04,77.53125,1747.421875,265.703125,51.6875,25.23852997719855,5.37058333333333,12.8784583333333,0.0,56.2175
32,2012-06-05,74.7475,1692.9189999999999,282.627875,49.83166666666667,25.115714091065982,27.2884166666667,40.3022916666667,0.0,58.505
32,2012-06-06,71.17941666666667,1627.7292083333332,253.28645833333334,47.45294444444445,24.874668734782983,36.8001304347826,50.4064347826087,0.0,60.71
32,2012-06-07,77.67708333333333,1754.375,250.3125,51.78472222222222,25.185786525749116,35.148125,43.604375,0.0,63.589999999999996
32,2012-06-08,19.828833333333332,436.3765416666667,840.3299999999999,13.219222222222221,25.847634517730306,87.2724166666667,95.120625,0.0,68.675
32,2012-06-09,0.08070833333333334,3.6471250000000004,983.3450416666666,0.053805555555555565,12.587885054057038,107.058958333333,115.857625,0.0,64.835
32,2012-06-10,-0.13220833333333334,2.596833333333333,957.0907083333333,-0.08813888888888889,-28.96008225830606,143.880708333333,152.191208333333,0.0,73.68500000000002
32,2012-06-11,40.43175,915.2854166666666,600.5739583333333,26.9545,25.127601408485965,112.170916666667,123.18725,0.0,78.05749999999999
32,2012-06-12,79.35416666666667,1736.171875,264.140625,52.90277777777778,25.99932402365917,70.102,79.485625,0.0,69.875
32,2012-06-13,80.20833333333333,1792.8125,255.3125,53.47222222222222,25.448937694885053,11.5289583333333,19.5195416666667,0.0,61.955000000000005
32,2012-06-14,80.10416666666667,1785.703125,263.046875,53.40277777777778,25.517074759495024,35.4297916666667,43.2442916666667,0.0,64.43749999999999
32,2012-06-15,78.22916666666667,1772.34375,256.71875,52.15277777777778,25.10763368499417,48.0154166666667,56.6575833333333,0.0,69.08
32,2012-06-16,77.0625,1759.609375,249.921875,51.37500000000001,24.912187541624117,64.90925,73.4610833333334,0.0,72.83749999999999
32,2012-06-17,76.254,1697.2065,260.0554583333333,50.836000000000006,25.55718293560625,75.4550833333333,85.3529166666667,0.0,74.675
32,2012-06-18,78.21875,1730.859375,254.921875,52.145833333333336,25.70597758218611,75.885125,83.522875,0.0,70.09250000000002
32,2012-06-19,76.48958333333333,1722.8125,250.3125,50.99305555555556,25.255113166858134,73.529125,81.2835416666667,0.0,75.6725
32,2012-06-20,76.24479166666667,1766.71875,212.03125,50.82986111111111,24.548660613386,79.8607916666667,87.71225,0.0,82.85391304347827
32,2012-06-21,77.484375,1772.578125,201.640625,51.65625,24.86530477323813,78.4007083333333,86.0829166666667,0.0,83.6913043478261
32,2012-06-22,76.98700000000001,1766.71875,209.21875,51.32466666666667,24.78763064768138,79.8454166666667,87.9778333333334,0.0,74.4275
32,2012-06-23,76.80729166666667,1755.859375,220.234375,51.204861111111114,24.882714621184032,64.94475,74.521625,0.0,70.52000000000001
32,2012-06-24,76.86458333333333,1753.125,237.96875,51.24305555555555,24.94011388393741,63.5385416666667,73.12875,0.0,69.545
32,2012-06-25,75.92708333333333,1748.828125,233.828125,50.61805555555555,24.69645546372819,24.3982916666667,34.4261666666667,0.0,63.7775
32,2012-06-26,76.890625,1742.265625,255.390625,51.260416666666664,25.104065587492343,37.4522083333333,48.2716666666667,0.0,65.3
32,2012-06-27,77.28645833333333,1756.5625,243.59375,51.52430555555556,25.027924548814955,51.5915833333333,60.2925,0.0,69.2975
32,2012-06-28,76.6875,1749.21875,237.34375,51.125,24.938222420723534,59.0519583333333,67.811,0.0,75.635
32,2012-06-29,76.84895833333333,1761.875,211.328125,51.23263888888889,24.81120915612313,76.428375,84.6454166666667,0.0,79.61749999999998
32,2012-06-30,77.24479166666667,1768.203125,235.703125,51.49652777777778,24.84975380098872,75.56775,84.394125,0.0,79.91749999999999
32,2012-07-01,77.00520833333333,1765.9375,213.28125,51.33680555555556,24.8044618454944,76.751625,86.0560833333334,0.0,76.9925
32,2012-07-02,77.44791666666667,1771.640625,210.390625,51.63194444444444,24.866756821645033,63.5335,71.67625,0.0,75.29
32,2012-07-03,77.17708333333333,1742.03125,237.578125,51.45138888888889,25.200981652564753,62.9905,71.12875,0.0,76.28
32,2012-07-04,75.75520833333333,1752.421875,209.609375,50.50347222222222,24.590019268968042,80.5352083333333,90.8529166666667,0.0,82.21999999999998
32,2012-07-05,76.16945833333334,1729.3261666666667,248.08991666666668,50.77963888888889,25.054687610180597,70.0585,80.482,0.0,74.63749999999999
32,2012-07-06,75.99479166666667,1733.671875,222.65625,50.66319444444445,24.93457457728108,68.1500833333333,77.0285833333334,0.0,77.915
32,2012-07-07,75.88020833333333,1741.25,200.46875,50.58680555555556,24.78862417244955,75.8977916666667,85.628625,0.0,74.83999999999999
32,2012-07-08,76.34375,1740.15625,231.40625,50.89583333333333,24.955730148753403,75.783,85.5088333333334,0.0,73.8275
32,2012-07-09,76.78125,1744.21875,248.125,51.1875,25.04028486965869,56.9365,67.1824583333333,0.0,71.5475
32,2012-07-10,76.453125,1746.09375,231.25,50.96874999999999,24.90650111856823,48.0614166666667,57.95425,0.0,71.51
32,2012-07-11,76.20833333333333,1746.484375,236.015625,50.80555555555556,24.821201322100446,53.1486666666667,62.370875,0.0,73.55749999999998
32,2012-07-12,75.75,1742.1875,227.34375,50.5,24.73277130044843,64.97775,72.3807916666667,0.0,77.2025
32,2012-07-13,74.953125,1741.640625,185.625,49.96875,24.480271834208047,70.83075,78.5426666666667,0.0,79.4225
32,2012-07-14,75.43229166666667,1739.609375,178.59375,50.28819444444444,24.665538440043314,74.1236666666667,82.352625,0.0,82.33999999999999
32,2012-07-15,76.140625,1744.140625,213.90625,50.760416666666664,24.832473310936916,75.1004583333333,83.7958333333334,0.0,77.16499999999999
32,2012-07-16,75.67708333333333,1747.890625,225.078125,50.45138888888889,24.628341701554948,75.2130833333333,84.6028333333334,0.0,78.8375
32,2012-07-17,73.18229166666667,1714.140625,224.84375,48.78819444444444,24.28536276580121,78.5539166666667,86.4515416666667,0.0,88.1975
32,2012-07-18,74.546875,1738.359375,241.796875,49.69791666666667,24.39354485940707,84.8157916666667,94.1811666666667,0.0,78.25250000000001
32,2012-07-19,70.81891666666667,1640.1227500000002,311.9085,47.212611111111116,24.561674076257738,64.9489166666667,73.1702083333333,0.0,71.41250000000001
32,2012-07-20,77.4375,1775.625,263.90625,51.625,24.8076205561422,59.2067083333333,69.22725,0.0,70.7
32,2012-07-21,72.60420833333333,1735.078125,244.21875,48.40280555555555,23.802786309854362,63.053375,70.4138333333333,0.0,73.81250000000001
32,2012-07-22,74.44270833333333,1739.765625,242.96875,49.62847222222222,24.3397692856537,73.281625,81.2957916666667,0.0,79.05499999999999
32,2012-07-23,27.350083333333334,672.366625,914.352125,18.23338888888889,23.138624808220428,116.582166666667,124.181041666667,0.0,83.95250000000003
32,2012-07-24,-0.4045,1.3900833333333333,1198.2974166666665,-0.26966666666666667,-165.52466878484503,138.228791666667,146.442541666667,0.0,75.90499999999999
32,2012-07-25,-0.11512499999999999,2.550333333333333,1158.8559166666666,-0.07675,-25.677795386224023,122.883541666667,132.299791666667,0.0,71.585
32,2012-07-26,-0.093125,2.9727083333333333,1058.1210416666665,-0.062083333333333324,-17.819643983460647,137.814083333333,146.930958333333,0.0,76.00249999999998
32,2012-07-27,32.278708333333334,845.4668333333334,739.94425,21.51913888888889,21.71723896554717,86.9750416666667,96.8000416666667,0.0,74.96
32,2012-07-28,69.07816666666666,1760.625,231.328125,46.05211111111111,22.31819030489488,76.1682916666667,84.0876666666667,0.0,70.5425
32,2012-07-29,85.50520833333333,1868.125,242.5,57.003472222222214,26.035844857068508,52.2385,62.5245833333333,0.0,74.6975
32,2012-07-30,85.33854166666667,1839.53125,234.53125,56.892361111111114,26.38900922072161,48.943875,57.8080416666667,0.0,74.795
32,2012-07-31,62.3645,1370.46025,418.9538333333333,41.57633333333334,25.8854690726467,78.9710416666667,91.00375,0.0,77.87750000000001
32,2012-08-01,75.80729166666667,1745.078125,244.375,50.53819444444444,24.710477881740808,61.8422083333333,66.3392916666667,0.0,73.61
32,2012-08-02,71.33075000000001,1720.46875,234.140625,47.55383333333334,23.583868228740958,68.2487083333333,73.68075,0.0,77.21749999999999
32,2012-08-03,68.04170833333333,1658.59375,210.3125,45.36113888888889,23.335667192128536,69.1365217391304,77.3083043478261,0.0,80.465
32,2012-08-04,69.75783333333334,1713.046875,243.125,46.50522222222222,23.16374492735998,68.977375,74.6082916666667,0.0,84.0425
32,2012-08-05,72.38541666666667,1656.40625,255.0,48.25694444444444,24.858175853431018,62.3442173913043,67.8235652173913,0.0,80.705
32,2012-08-06,82.390625,1797.65625,240.46875,54.927083333333336,26.070909749384324,44.99425,53.9142916666667,0.0,70.9025
32,2012-08-07,79.75520833333333,1755.15625,238.828125,53.170138888888886,25.848081050871937,42.101,48.767875,0.0,72.40999999999998
32,2012-08-08,70.14583333333333,1712.1875,218.75,46.763888888888886,23.304274908235485,61.8985833333333,68.8550833333334,0.0,76.05499999999999
32,2012-08-09,72.47920833333333,1729.21875,212.1875,48.319472222222224,23.842321669026035,68.6779583333334,75.0036666666667,0.0,76.08500000000001
32,2012-08-10,81.47916666666667,1785.9375,213.75,54.31944444444444,25.951672985321277,64.4340833333333,72.8120833333334,0.0,71.38250000000001
32,2012-08-11,79.72395833333333,1771.796875,246.171875,53.14930555555556,25.595284428570725,68.68025,77.4945833333334,0.0,75.45500000000001
32,2012-08-12,83.30729166666667,1788.203125,234.765625,55.53819444444444,26.500325241139606,59.4337083333333,70.1756666666667,0.0,70.80500000000002
32,2012-08-13,56.14529166666667,1652.7160833333335,235.213625,37.430194444444446,19.32413784302772,86.2047916666667,95.97025,0.0,72.365
32,2012-08-14,79.05729166666667,1748.828125,196.328125,52.704861111111114,25.714604025513115,72.4256666666667,79.16125,0.0,70.985
32,2012-08-15,79.28645833333333,1764.765625,186.25,52.85763888888889,25.556243697768334,71.5596666666667,79.440625,0.0,71.39
32,2012-08-16,72.94795833333333,1717.8125,194.53125,48.63197222222222,24.15585536757423,74.7136666666667,82.4854583333333,0.0,71.71249999999999
32,2012-08-17,73.09637500000001,1707.890625,216.015625,48.730916666666666,24.345619114709606,86.9506666666667,94.9050416666667,0.0,72.065
32,2012-08-18,0.0,0.0,0.0,0.0,0.0,,,,65.24
32,2012-08-19,0.0,0.0,0.0,0.0,0.0,,,,63.574999999999996
32,2012-08-20,77.42708333333333,1685.703125,227.109375,51.61805555555555,26.127439197087433,37.7560869565217,46.0251304347826,0.0,65.465
32,2012-08-21,71.39,1717.578125,233.4375,47.593333333333334,23.64318168448184,46.0490416666667,54.968,0.0,66.58999999999999
32,2012-08-22,72.93495833333334,1720.546875,236.875,48.623305555555554,24.113167777121898,53.656625,60.98475,0.0,68.6075
32,2012-08-23,77.82291666666667,1757.578125,247.109375,51.88194444444445,25.18708469771278,65.3511666666667,74.2507916666667,0.0,71.495
32,2012-08-24,70.58183333333334,1529.2775833333333,393.6911666666667,47.05455555555555,26.253768423300382,81.79575,93.296625,0.0,73.445
32,2012-08-25,62.589958333333335,1354.25875,427.2647083333333,41.72663888888889,26.289846480182938,89.819625,98.9104583333334,0.0,75.4475
32,2012-08-26,-0.21683333333333332,2.028375,942.9130416666667,-0.14455555555555555,-60.80829618673953,152.048083333333,159.593333333333,0.0,77.6675
32,2012-08-27,-0.04466666666666667,3.2156249999999997,883.1906666666667,-0.029777777777777778,-7.901384299751648,144.322625,150.4445,0.0,75.21499999999999
32,2012-08-28,27.548458333333333,809.3374583333333,570.1547916666667,18.36563888888889,19.36211060120043,116.290666666667,127.18675,0.0,72.6275
32,2012-08-29,62.373625000000004,1460.3367500000002,395.366375,41.582416666666674,24.295900942596514,50.2964583333333,59.9832083333334,0.0,63.657500000000006
32,2012-08-30,84.328125,1812.734375,252.890625,56.21874999999999,26.462039391458,37.579875,45.9466666666667,0.0,67.8725
32,2012-08-31,84.22916666666667,1805.234375,249.296875,56.15277777777777,26.540796199323918,66.3113333333333,73.6393333333334,0.0,79.00999999999999
32,2012-09-01,80.11979166666667,1761.25,250.625,53.41319444444444,25.876399239019005,69.5788333333333,78.516125,0.0,73.91000000000001
32,2012-09-02,77.25004166666666,1750.859375,245.15625,51.50002777777778,25.097617392252815,59.3549583333333,67.7944583333334,0.0,70.0775
32,2012-09-03,84.84375,1791.5625,254.84375,56.56250000000001,26.93847025989883,66.4915833333333,72.7007916666667,0.0,70.0175
32,2012-09-04,76.40625,1721.25,249.84375,50.9375,25.25049927378359,72.673625,80.3323750000001,0.0,74.63000000000001
32,2012-09-05,80.640625,1795.703125,233.046875,53.760416666666664,25.54491044884345,76.4712916666667,85.9945833333334,0.0,72.31249999999999
32,2012-09-06,84.19791666666667,1823.359375,238.515625,56.13194444444445,26.267219865651676,69.42375,78.2862500000001,0.0,73.71499999999999
32,2012-09-07,83.56770833333333,1801.40625,240.0,55.71180555555556,26.38832750262623,60.4477916666667,68.2854166666667,0.0,74.08250000000001
32,2012-09-08,80.84375,1735.46875,255.0,53.89583333333333,26.498097295999518,55.9222916666667,62.58725,0.0,70.24249999999999
32,2012-09-09,85.35416666666667,1845.15625,256.71875,56.90277777777778,26.313378684807255,22.2649583333333,29.48225,0.0,61.865
32,2012-09-10,85.796875,1844.140625,271.015625,57.19791666666667,26.464425616041797,3.83545833333333,12.8360416666667,0.0,57.75499999999999
32,2012-09-11,73.44595833333334,1562.8070416666667,377.54454166666665,48.963972222222225,26.732992739817785,38.43425,49.672,0.0,60.0725
32,2012-09-12,68.546875,1749.0625,243.984375,45.697916666666664,22.2929411589542,64.223875,72.0734166666667,0.0,66.5825
32,2012-09-13,70.57808333333334,1711.7362916666668,251.89649999999997,47.052055555555555,23.454060417032856,79.1239166666667,88.6145,0.0,70.77500000000002
32,2012-09-14,82.890625,1790.546875,246.484375,55.260416666666664,26.33326788545166,61.519375,68.2925833333334,0.0,69.22999999999999
32,2012-09-15,72.85166666666667,1572.75925,377.55325,48.567777777777785,26.348887402117576,21.6420416666667,30.8496666666667,0.0,60.237500000000004
32,2012-09-16,80.38825,1734.2385833333335,279.90204166666666,53.592166666666664,26.36748867646671,7.62083333333333,19.7765416666667,0.0,59.105
32,2012-09-17,77.4375,1725.078125,246.953125,51.625,25.534513835424118,50.8032083333333,58.0996666666667,0.0,64.7
32,2012-09-18,77.8125,1710.078125,255.390625,51.87500000000001,25.883229019142036,47.6149583333333,56.34375,0.0,65.81
32,2012-09-19,81.578125,1774.84375,252.5,54.385416666666664,26.14560113859788,-5.54870833333333,0.364375,0.0,53.61500000000001
32,2012-09-20,71.318,1652.3074166666665,293.55195833333335,47.54533333333333,24.552365532866695,38.7968333333333,48.047875,0.0,57.9275
32,2012-09-21,0.0,0.0,0.0,0.0,0.0,,,,64.97749999999999
32,2012-09-22,80.77604166666667,1737.34375,251.09375,53.85069444444445,26.447330895064503,10.71125,17.7523333333333,0.0,62.84
32,2012-09-23,79.8125,1754.453125,253.203125,53.208333333333336,25.87701533300678,4.711,11.6483333333333,0.0,54.1325
32,2012-09-24,81.63020833333333,1749.609375,270.078125,54.42013888888889,26.53962888541589,5.10875,10.6458333333333,0.0,51.3725
32,2012-09-25,0.0,0.0,0.0,0.0,0.0,,,,62.13499999999999
32,2012-09-26,79.65104166666667,1740.3125,239.84375,53.10069444444444,26.0345010075617,22.1197916666667,32.2139583333333,0.0,63.68750000000001
32,2012-09-27,74.52866666666667,1733.046875,252.5,49.68577777777778,24.46234461424414,10.1192916666667,18.2345833333333,0.0,57.995
32,2012-09-28,76.52604166666667,1734.375,250.234375,51.017361111111114,25.0987032032032,10.1606666666667,18.6429166666667,0.0,52.54999999999999
32,2012-09-29,0.0,0.0,0.0,0.0,0.0,,,,56.645
32,2012-09-30,79.33333333333333,1761.640625,252.109375,52.888888888888886,25.61671421743265,6.12875,14.137875,0.0,53.48000000000001
32,2012-10-01,80.36979166666667,1766.875,237.109375,53.579861111111114,25.874505266674525,17.5435,27.4460416666667,0.0,58.7225
32,2012-10-02,77.44791666666667,1739.375,236.09375,51.63194444444444,25.328038288018522,5.53691666666667,12.9266666666667,0.0,60.2525
32,2012-10-03,78.25520833333333,1762.65625,234.375,52.170138888888886,25.254028405677193,39.8305,49.488125,0.0,63.987500000000004
32,2012-10-04,73.52679166666667,1644.2057916666665,285.3254583333333,49.01786111111111,25.43750314287588,60.807,71.072125,0.0,65.54
32,2012-10-05,73.60416666666667,1703.359375,224.296875,49.06944444444444,24.579958925122433,33.3505,42.8981666666667,0.0,64.13
32,2012-10-06,73.14583333333333,1703.515625,243.4375,48.76388888888889,24.42465897220311,11.6293333333333,19.046625,0.0,54.38750000000001
32,2012-10-07,80.14583333333333,1765.9375,247.65625,53.43055555555556,25.816101378320454,5.10366666666666,12.9791666666667,0.0,48.56750000000002
32,2012-10-08,81.55729166666667,1763.90625,259.140625,54.37152777777777,26.301004419247835,-0.462583333333333,8.22625,0.0,47.62250000000001
32,2012-10-09,79.48958333333333,1740.15625,255.3125,52.99305555555556,25.984060139874092,6.3945,13.8460416666667,0.0,47.73500000000001
32,2012-10-10,78.44791666666667,1705.234375,324.921875,52.298611111111114,26.168713570857705,4.908875,12.5922083333333,0.0,52.302500000000016
32,2012-10-11,79.08333333333333,1749.0625,261.875,52.72222222222223,25.719627578266135,2.41241666666667,9.584375,0.0,48.92000000000001
32,2012-10-12,76.94270833333333,1733.75,270.3125,51.29513888888889,25.24445696146759,9.31583333333333,17.5029166666667,0.0,44.645
32,2012-10-13,0.0,0.0,0.0,0.0,0.0,,,,42.695
32,2012-10-14,80.125,1732.5,281.71875,53.41666666666667,26.30751563251563,10.0140416666667,16.8597916666667,0.0,60.56749999999999
32,2012-10-15,77.6875,1732.5,224.921875,51.79166666666667,25.50720899470899,12.3502083333333,18.0572916666667,0.0,61.2575
32,2012-10-16,82.0,1732.5,301.25,54.666666666666664,26.92313612313612,3.42683333333333,10.06475,0.0,46.4075
32,2012-10-17,77.34895833333333,1732.5,240.0,51.56597222222222,25.396055295013625,7.88845833333333,14.8775416666667,0.0,50.404999999999994
32,2012-10-18,0.0,0.0,0.0,0.0,0.0,,,,57.66499999999999
32,2012-10-19,76.77083333333333,1732.5,234.140625,51.18055555555555,25.20623897707231,11.6853333333333,18.9008333333333,0.0,56.71250000000001
32,2012-10-20,78.36458333333333,1732.5,257.8125,52.24305555555555,25.729516394099726,5.40304166666667,13.359625,0.0,53.86249999999999
32,2012-10-21,80.91145833333333,1732.5,281.875,53.94097222222223,26.565734227192557,2.47775,8.60920833333333,0.0,54.54499999999999
32,2012-10-22,76.65625,1732.5,259.0625,51.104166666666664,25.168617724867726,8.33745833333333,14.253875,0.0,53.36000000000001
32,2012-10-23,76.66666666666667,1732.5,272.03125,51.11111111111111,25.172037838704505,7.023375,14.2342083333333,0.0,49.804999999999986
32,2012-10-24,75.21354166666667,1732.5,259.0625,50.142361111111114,24.694931958473624,8.86416666666667,15.4930833333333,0.0,52.73749999999998
32,2012-10-25,76.14583333333333,1732.5,252.578125,50.763888888888886,25.00103214686548,40.8486666666667,48.9120416666667,0.0,60.5975
32,2012-10-26,0.0,0.0,0.0,0.0,0.0,,,,63.1475
32,2012-10-27,78.53125,1732.5,288.28125,52.35416666666667,25.784238215488216,6.022625,11.278625,0.0,57.004999999999995
32,2012-10-28,0.0,0.0,0.0,0.0,0.0,,,,47.73500000000001
32,2012-10-29,0.0,0.0,0.0,0.0,0.0,,,,51.935
32,2012-10-30,52.998916666666666,1660.3125,121.171875,35.33261111111111,18.157756705774098,24.7877391304348,34.1714782608696,0.0,54.732499999999995
32,2012-10-31,74.32554166666667,1732.5,231.015625,49.550361111111116,24.40337409411576,9.66125,21.4497083333333,0.0,45.079999999999984
32,2012-11-01,73.59637500000001,1732.5,228.984375,49.06425,24.163966125541123,6.626625,16.4674583333333,0.0,45.10999999999999
32,2012-11-02,0.0,0.0,0.0,0.0,0.0,,,,40.8125
32,2012-11-03,0.0,0.0,0.0,0.0,0.0,,,,40.26499999999999
32,2012-11-04,79.69270833333333,1732.5,287.96875,53.12847222222222,26.165580908289236,3.023875,11.63275,0.0,38.44250000000002
32,2012-11-05,0.0,0.0,0.0,0.0,0.0,,,,36.155
32,2012-11-06,84.09895833333333,1732.5,334.0625,56.06597222222223,27.61228906124739,-6.58491666666667,1.71241666666667,0.0,34.6175
32,2012-11-07,76.890625,1732.5,269.21875,51.260416666666664,25.245570286195285,2.39170833333333,10.6171666666667,0.0,32.12
32,2012-11-08,0.0,0.0,0.0,0.0,0.0,,,,33.717499999999994
32,2012-11-09,78.3125,1732.5,284.84375,52.208333333333336,25.712415824915823,0.828125,10.1300833333333,0.0,39.342499999999994
32,2012-11-10,77.21354166666667,1732.5,277.96875,51.47569444444444,25.35159381513548,4.04695833333333,12.0544166666667,0.0,47.66750000000001
32,2012-11-11,79.98958333333333,1732.5,286.40625,53.326388888888886,26.263054152637487,12.29875,21.220375,0.0,59.3225
32,2012-11-12,80.30729166666667,1732.5,279.53125,53.53819444444444,26.367367624659288,26.1718333333333,35.4460416666667,0.0,62.405
32,2012-11-13,81.9375,1732.5,316.5625,54.625,26.90261544011544,4.0845,11.8360416666667,0.0,40.205000000000005
32,2012-11-14,77.33854166666667,1732.5,295.9375,51.55902777777778,25.39263518117685,7.49966666666667,17.1105416666667,0.0,37.6325
32,2012-11-15,0.0,0.0,0.0,0.0,0.0,,,,33.035
32,2012-11-16,84.11979166666667,1732.5,341.40625,56.07986111111111,27.619129288920952,0.707916666666666,9.01045833333333,0.0,34.83499999999999
32,2012-11-17,80.33854166666667,1660.3125,318.28125,53.55902777777778,27.524481356003093,1.40247826086957,8.63530434782609,0.0,35.26250000000001
32,2012-11-18,78.90104166666667,1732.5,300.0,52.60069444444444,25.905652256693923,2.92241666666667,11.7666666666667,0.0,35.1275
32,2012-11-19,81.13020833333333,1732.5,309.375,54.08680555555555,26.63755661776495,-2.695375,5.713375,0.0,36.8825
32,2012-11-20,79.53125,1732.5,279.53125,53.02083333333333,26.112569143819144,0.684875,9.6015,0.0,36.86750000000001
32,2012-11-21,85.02604166666667,1732.5,351.40625,56.68402777777778,27.91667919272086,-5.26025,2.3775,0.0,40.25
32,2012-11-22,82.625,1732.5,303.4375,55.08333333333333,27.128342953342948,-5.664375,3.724375,0.0,40.099999999999994
32,2012-11-23,78.80208333333333,1732.5,320.0,52.53472222222222,25.87316117524451,3.06945833333333,11.3510416666667,0.0,46.61750000000001
32,2012-11-24,79.41666666666667,1732.5,493.75,52.94444444444445,26.07494789161456,1.18075,10.5077083333333,0.0,34.8425
32,2012-11-25,0.0,0.0,0.0,0.0,0.0,,,,32.599999999999994
32,2012-11-26,0.0,0.0,0.0,0.0,0.0,,,,34.9475
32,2012-11-27,0.0,0.0,0.0,0.0,0.0,,,,34.29500000000001
32,2012-11-28,0.0,0.0,0.0,0.0,0.0,,,,34.355
32,2012-11-29,0.0,0.0,0.0,0.0,0.0,,,,38.7725
32,2012-11-30,0.0,0.0,0.0,0.0,0.0,,,,28.385000000000005
32,2012-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.53250000000001
32,2012-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.462499999999984
32,2012-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.78
32,2012-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.455000000000005
32,2012-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.464999999999996
32,2012-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.244999999999994
32,2012-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.714999999999996
32,2012-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.90250000000001
32,2012-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.72
32,2012-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.1975
32,2012-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.9975
32,2012-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.78
32,2012-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.7975
32,2012-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.425000000000004
32,2012-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.25749999999999
32,2012-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.79
32,2012-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.995
32,2012-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.6925
32,2012-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.525000000000006
32,2012-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.87
32,2012-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.267500000000005
32,2012-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.438823529411767
32,2012-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.96
32,2012-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.03250000000001
32,2012-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.19130434782609
32,2012-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.082857142857144
32,2012-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.98
32,2012-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.50750000000001
32,2012-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.19142857142857
32,2012-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.39
32,2012-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.632499999999993
32,2013-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.31
32,2013-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.68
32,2013-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.1775
32,2013-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.782500000000002
32,2013-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.165
32,2013-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.940000000000005
32,2013-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.284999999999997
32,2013-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.05
32,2013-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.885
32,2013-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.652499999999996
32,2013-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.809999999999995
32,2013-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.2325
32,2013-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.82749999999999
32,2013-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.010000000000005
32,2013-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.31
32,2013-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.317499999999995
32,2013-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.602499999999992
32,2013-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.25909090909091
32,2013-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.32999999999999
32,2013-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.992500000000014
32,2013-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.307826086956517
32,2013-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.882499999999999
32,2013-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.6874999999999996
32,2013-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.935
32,2013-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.422500000000001
32,2013-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.1625
32,2013-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.9
32,2013-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.444999999999997
32,2013-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.54
32,2013-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.34499999999999
32,2013-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.03499999999999
32,2013-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.14705882352941
32,2013-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.779999999999998
32,2013-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.62
32,2013-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.02857142857143
32,2013-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.5475
32,2013-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.7375
32,2013-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.064999999999998
32,2013-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.171250000000004
32,2013-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.407500000000002
32,2013-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.1275
32,2013-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.73749999999999
32,2013-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.25750000000001
32,2013-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.40500000000001
32,2013-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.9
32,2013-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.845000000000006
32,2013-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.83
32,2013-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.282499999999997
32,2013-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.975
32,2013-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.545
32,2013-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.890000000000004
32,2013-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.822857142857146
32,2013-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.9675
32,2013-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.149999999999984
32,2013-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.93142857142856
32,2013-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.012499999999996
32,2013-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.622499999999995
32,2013-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.335
32,2013-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.237500000000004
32,2013-03-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0,32.23999999999999
32,2013-03-02,0.0,0.0,0.0,0.0,0.0,,,,25.317500000000006
32,2013-03-03,0.0,0.0,0.0,0.0,0.0,,,,23.060000000000006
32,2013-03-04,0.0,0.0,0.0,0.0,0.0,,,,26.41250000000001
32,2013-03-05,0.0,0.0,0.0,0.0,0.0,,,,28.5425
32,2013-03-06,0.0,0.0,0.0,0.0,0.0,,,,34.1675
32,2013-03-07,0.0,0.0,0.0,0.0,0.0,,,,35.5175
32,2013-03-08,0.0,0.0,0.0,0.0,0.0,,,,31.962500000000002
32,2013-03-09,0.0,0.0,0.0,0.0,0.0,,,,34.91272727272728
32,2013-03-10,0.0,0.0,0.0,0.0,0.0,,,,44.44999999999999
32,2013-03-11,0.0,0.0,0.0,0.0,0.0,,,,51.85999999999999
32,2013-03-12,0.0,0.0,0.0,0.0,0.0,,,,43.099999999999994
32,2013-03-13,0.0,0.0,0.0,0.0,0.0,,,,35.0075
32,2013-03-14,0.0,0.0,0.0,0.0,0.0,,,,25.459999999999997
32,2013-03-15,0.0,0.0,0.0,0.0,0.0,,,,31.16
32,2013-03-16,0.0,0.0,0.0,0.0,0.0,,,,25.805000000000003
32,2013-03-17,0.0,0.0,0.0,0.0,0.0,,,,25.715
32,2013-03-18,0.0,0.0,0.0,0.0,0.0,,,,26.06
32,2013-03-19,0.0,0.0,0.0,0.0,0.0,,,,31.46
32,2013-03-20,0.0,0.0,0.0,0.0,0.0,,,,30.11
32,2013-03-21,0.0,0.0,0.0,0.0,0.0,,,,27.284
32,2013-03-22,0.0,0.0,0.0,0.0,0.0,,,,29.127499999999994
32,2013-03-23,0.0,0.0,0.0,0.0,0.0,,,,32.974999999999994
32,2013-03-24,0.0,0.0,0.0,0.0,0.0,,,,33.7925
32,2013-03-25,0.0,0.0,0.0,0.0,0.0,,,,35.74250000000001
32,2013-03-26,0.0,0.0,0.0,0.0,0.0,,,,37.6325
32,2013-03-27,0.0,0.0,0.0,0.0,0.0,,,,38.38999999999999
32,2013-03-28,0.0,0.0,0.0,0.0,0.0,,,,40.527499999999996
32,2013-03-29,0.0,0.0,0.0,0.0,0.0,,,,40.662499999999994
32,2013-03-30,0.0,0.0,0.0,0.0,0.0,,,,41.254999999999995
32,2013-03-31,0.0,0.0,0.0,0.0,0.0,,,,42.665
32,2013-04-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0,38.044999999999995
32,2013-04-02,0.0,0.0,0.0,0.0,0.0,,,,28.273999999999994
32,2013-04-03,0.0,0.0,0.0,0.0,0.0,,,,30.1925
32,2013-04-04,0.0,0.0,0.0,0.0,0.0,,,,40.399999999999984
32,2013-04-05,0.0,0.0,0.0,0.0,0.0,,,,39.44
32,2013-04-06,0.0,0.0,0.0,0.0,0.0,,,,35.50999999999999
32,2013-04-07,0.0,0.0,0.0,0.0,0.0,,,,51.365
32,2013-04-08,0.0,0.0,0.0,0.0,0.0,,,,48.84499999999999
32,2013-04-09,0.0,0.0,0.0,0.0,0.0,,,,52.13
32,2013-04-10,0.0,0.0,0.0,0.0,0.0,,,,47.5925
32,2013-04-11,0.0,0.0,0.0,0.0,0.0,,,,37.97750000000001
32,2013-04-12,0.0,0.0,0.0,0.0,0.0,,,,37.82749999999999
32,2013-04-13,0.0,0.0,0.0,0.0,0.0,,,,42.89750000000001
32,2013-04-14,0.0,0.0,0.0,0.0,0.0,,,,40.160000000000004
32,2013-04-15,0.0,0.0,0.0,0.0,0.0,,,,51.185
32,2013-04-16,0.0,0.0,0.0,0.0,0.0,,,,56.0825
32,2013-04-17,0.0,0.0,0.0,0.0,0.0,,,,46.9175
32,2013-04-18,41.713541666666664,1006.171875,105.546875,27.80902777777778,23.58250468031507,0.0,0.0,0.0,57.3725
32,2013-04-19,80.390625,1880.703125,195.234375,53.59374999999999,24.31477173596976,0.0,0.0,0.0,61.51999999999999
32,2013-04-20,79.33333333333333,1870.703125,223.359375,52.888888888888886,24.123252824760446,0.0,0.0,0.0,40.339999999999996
32,2013-04-21,88.94791666666667,1961.25,229.375,59.29861111111111,25.79810831385879,0.0,0.0,0.0,37.04750000000001
32,2013-04-22,48.494791666666664,1066.875,121.71875,32.329861111111114,25.85631305734557,0.0,0.0,0.0,45.71
32,2013-04-23,0.0,0.0,0.0,0.0,0.0,,,,49.9175
32,2013-04-24,0.0,0.0,0.0,0.0,0.0,,,,55.415
32,2013-04-25,0.0,0.0,0.0,0.0,0.0,,,,46.669999999999995
32,2013-04-26,0.0,0.0,0.0,0.0,0.0,,,,45.17750000000001
32,2013-04-27,0.0,0.0,0.0,0.0,0.0,,,,49.82749999999999
32,2013-04-28,0.0,0.0,0.0,0.0,0.0,,,,58.887499999999996
32,2013-04-29,0.0,0.0,0.0,0.0,0.0,,,,54.66499999999999
32,2013-04-30,0.0,0.0,0.0,0.0,0.0,,,,61.04
32,2013-05-01,0.08700000000000001,1732.5,0.0,0.058,0.02856479076479076,85.2777916666667,91.4411666666667,0.0,64.04
32,2013-05-02,0.0,0.0,0.0,0.0,0.0,,,,64.7675
32,2013-05-03,0.0,0.0,0.0,0.0,0.0,,,,63.755
32,2013-05-04,0.0,0.0,0.0,0.0,0.0,,,,61.74500000000001
32,2013-05-05,0.0,0.0,0.0,0.0,0.0,,,,63.5075
32,2013-05-06,0.0,0.0,0.0,0.0,0.0,,,,63.110000000000014
32,2013-05-07,0.0,0.0,0.0,0.0,0.0,,,,67.1375
32,2013-05-08,0.0,0.0,0.0,0.0,0.0,,,,61.54249999999999
32,2013-05-09,0.0,0.0,0.0,0.0,0.0,,,,61.1525
32,2013-05-10,0.0,0.0,0.0,0.0,0.0,,,,62.96
32,2013-05-11,0.0,0.0,0.0,0.0,0.0,,,,57.13999999999999
32,2013-05-12,0.0,0.0,0.0,0.0,0.0,,,,47.824999999999996
32,2013-05-13,0.0,0.0,0.0,0.0,0.0,,,,43.32500000000001
32,2013-05-14,0.0,0.0,0.0,0.0,0.0,,,,45.91999999999999
32,2013-05-15,0.0,0.0,0.0,0.0,0.0,,,,56.044999999999995
32,2013-05-16,0.0,0.0,0.0,0.0,0.0,,,,63.650000000000006
32,2013-05-17,0.0,0.0,0.0,0.0,0.0,,,,54.92260869565217
32,2013-05-18,0.0,0.0,0.0,0.0,0.0,,,,58.45250000000001
32,2013-05-19,0.0,0.0,0.0,0.0,0.0,,,,62.32999999999999
32,2013-05-20,0.0,0.0,0.0,0.0,0.0,,,,70.21999999999998
32,2013-05-21,0.0,0.0,0.0,0.0,0.0,,,,72.6875
32,2013-05-22,0.0,0.0,0.0,0.0,0.0,,,,73.84249999999999
32,2013-05-23,0.0,0.0,0.0,0.0,0.0,,,,69.96499999999999
32,2013-05-24,0.0,0.0,0.0,0.0,0.0,,,,44.81000000000001
32,2013-05-25,0.0,0.0,0.0,0.0,0.0,,,,49.4975
32,2013-05-26,0.0,0.0,0.0,0.0,0.0,,,,53.345000000000006
32,2013-05-27,0.0,0.0,0.0,0.0,0.0,,,,57.23
32,2013-05-28,0.0,0.0,0.0,0.0,0.0,,,,55.5275
