ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2013-05-29,0.0,0.0,0.0,0.0,0.0,,,,68.63000000000001
32,2013-05-30,0.0,0.0,0.0,0.0,0.0,,,,75.2075
32,2013-05-31,0.0,0.0,0.0,0.0,0.0,,,,79.3775
32,2013-06-01,0.0,0.0,0.0,0.0,0.0,,,,77.465
32,2013-06-02,0.0,0.0,0.0,0.0,0.0,,,,73.65499999999999
32,2013-06-03,0.0,0.0,0.0,0.0,0.0,,,,56.8325
32,2013-06-04,0.0,0.0,0.0,0.0,0.0,,,,57.2525
32,2013-06-05,0.0,0.0,0.0,0.0,0.0,,,,61.662500000000016
32,2013-06-06,0.0,0.0,0.0,0.0,0.0,,,,56.892500000000005
32,2013-06-07,0.0,0.0,0.0,0.0,0.0,,,,59.03
32,2013-06-08,0.0,0.0,0.0,0.0,0.0,,,,60.33200000000001
32,2013-06-09,0.0,0.0,0.0,0.0,0.0,,,,67.36
32,2013-06-10,0.0,0.0,0.0,0.0,0.0,,,,62.59999999999999
32,2013-06-11,0.0,0.0,0.0,0.0,0.0,,,,62.59250000000001
32,2013-06-12,0.0,0.0,0.0,0.0,0.0,,,,63.904999999999994
32,2013-06-13,0.0,0.0,0.0,0.0,0.0,,,,59.315000000000005
32,2013-06-14,0.0,0.0,0.0,0.0,0.0,,,,62.75000000000001
32,2013-06-15,0.0,0.0,0.0,0.0,0.0,,,,64.33999999999999
32,2013-06-16,0.0,0.0,0.0,0.0,0.0,,,,65.99
32,2013-06-17,0.0,0.0,0.0,0.0,0.0,,,,70.31750000000001
32,2013-06-18,0.0,0.0,0.0,0.0,0.0,,,,62.967499999999994
32,2013-06-19,0.0,0.0,0.0,0.0,0.0,,,,59.352499999999985
32,2013-06-20,0.0,0.0,0.0,0.0,0.0,,,,62.9675
32,2013-06-21,47.791666666666664,1042.5,116.25,31.86111111111111,26.077211564082063,0.0,0.0,0.0,68.615
32,2013-06-22,85.51041666666667,1903.515625,192.578125,57.00694444444444,25.553336525526145,0.0,0.0,0.0,77.2925
32,2013-06-23,80.34375,1817.03125,189.21875,53.5625,25.152128299939804,0.0,0.0,0.0,78.815
32,2013-06-24,81.91666666666667,1879.921875,190.546875,54.61111111111111,24.78663138890043,0.0,0.0,0.0,78.13250000000001
32,2013-06-25,76.38312499999999,1766.1565416666665,257.04658333333333,50.92208333333333,24.60102860597224,0.0,0.0,0.0,76.3325
32,2013-06-26,30.369791666666668,697.734375,70.390625,20.24652777777778,24.759207006805255,0.0,0.0,0.0,75.13250000000001
32,2013-06-27,0.0,0.0,0.0,0.0,0.0,,,,72.61250000000001
32,2013-06-28,0.0,0.0,0.0,0.0,0.0,,,,68.7875
32,2013-06-29,0.0,0.0,0.0,0.0,0.0,,,,69.26
32,2013-06-30,0.0,0.0,0.0,0.0,0.0,,,,72.79999999999998
32,2013-07-01,0.0,0.0,0.0,0.0,0.0,,,,70.655
32,2013-07-02,79.69791666666667,1842.8125,201.40625,53.13194444444444,24.60089216739208,0.0,0.0,0.0,74.51913043478261
32,2013-07-03,80.96354166666667,1868.046875,189.296875,53.97569444444444,24.653964470095122,0.0,0.0,0.0,77.75000000000001
32,2013-07-04,31.973958333333332,714.21875,84.84375,21.31597222222222,25.465381997617833,0.0,0.0,0.0,79.10000000000001
32,2013-07-05,63.567708333333336,1431.40625,154.53125,42.37847222222222,25.261473759536194,0.0,0.0,0.0,78.5975
32,2013-07-06,83.66145833333333,1892.65625,196.09375,55.77430555555556,25.14425227258134,0.0,0.0,0.0,79.1825
32,2013-07-07,81.30208333333333,1865.78125,194.6875,54.20138888888889,24.787115354195162,0.0,0.0,0.0,79.3625
32,2013-07-08,80.75520833333333,1863.203125,187.421875,53.83680555555556,24.654453249845087,0.0,0.0,0.0,75.7625
32,2013-07-09,82.3125,1872.5,194.21875,54.87499999999999,25.005123497997328,0.0,0.0,0.0,75.935
32,2013-07-10,82.68229166666667,1869.453125,196.640625,55.12152777777778,25.15839683136687,0.0,0.0,0.0,78.4475
32,2013-07-11,84.54166666666667,1893.046875,197.265625,56.36111111111111,25.40355375804181,0.0,0.0,0.0,71.97500000000001
32,2013-07-12,84.875,1888.984375,207.890625,56.58333333333333,25.558564594620677,0.0,0.0,0.0,70.88
32,2013-07-13,83.28125,1879.609375,193.515625,55.52083333333333,25.20372140709644,0.0,0.0,0.0,72.4175
32,2013-07-14,80.375,1866.875,197.5,53.583333333333336,24.490112710634975,0.0,0.0,0.0,79.865
32,2013-07-15,21.177083333333332,475.078125,54.921875,14.118055555555555,25.356315664455774,0.0,0.0,0.0,81.29
32,2013-07-16,0.0,0.0,0.0,0.0,0.0,,,,80.78000000000002
32,2013-07-17,0.0,0.0,0.0,0.0,0.0,,,,81.875
32,2013-07-18,0.0,0.0,0.0,0.0,0.0,,,,83.26249999999999
32,2013-07-19,0.0,0.0,0.0,0.0,0.0,,,,84.81500000000001
32,2013-07-20,0.0,0.0,0.0,0.0,0.0,,,,72.455
32,2013-07-21,0.0,0.0,0.0,0.0,0.0,,,,70.9175
32,2013-07-22,0.0,0.0,0.0,0.0,0.0,,,,72.69500000000001
32,2013-07-23,0.0,0.0,0.0,0.0,0.0,,,,75.20750000000001
32,2013-07-24,0.0,0.0,0.0,0.0,0.0,,,,63.800000000000004
32,2013-07-25,0.0,0.0,0.0,0.0,0.0,,,,63.70250000000001
32,2013-07-26,0.0,0.0,0.0,0.0,0.0,,,,66.5075
32,2013-07-27,0.0,0.0,0.0,0.0,0.0,,,,69.815
32,2013-07-28,0.0,0.0,0.0,0.0,0.0,,,,69.395
32,2013-07-29,0.0,0.0,0.0,0.0,0.0,,,,65.49499999999999
32,2013-07-30,0.0,0.0,0.0,0.0,0.0,,,,66.89
32,2013-07-31,77.82170833333333,1821.7407083333335,201.38429166666666,51.88113888888889,24.29960617032255,64.6714166666667,75.6990416666667,0.0,69.335
32,2013-08-01,79.43229166666667,1834.0625,176.40625,52.95486111111111,24.635875409401564,72.3335,78.7989166666667,0.0,69.56750000000001
32,2013-08-02,75.59854166666666,1714.609375,167.421875,50.39902777777778,25.08033087792308,60.4384090909091,69.4139090909091,0.0,68.39000000000001
32,2013-08-03,84.15625,1892.03125,190.3125,56.104166666666664,25.30131582569438,72.899,80.6502083333334,0.0,68.795
32,2013-08-04,82.33854166666667,1870.234375,198.828125,54.89236111111111,25.04333560763236,66.562125,75.1425833333333,0.0,66.5225
32,2013-08-05,83.375,1880.15625,202.5,55.58333333333333,25.224754148314354,42.4419166666667,51.2275416666667,0.0,64.53500000000001
32,2013-08-06,81.58854166666667,1870.46875,197.03125,54.39236111111111,24.8121130695477,50.355375,57.136875,0.0,66.28250000000001
32,2013-08-07,17.005208333333332,389.0625,41.09375,11.336805555555555,24.862661758143688,75.2734,82.83,0.0,72.155
32,2013-08-08,0.0,0.0,0.0,0.0,0.0,,,,76.62500000000001
32,2013-08-09,72.765625,1822.578125,197.734375,48.510416666666664,22.710419077828735,86.7543333333333,95.1662083333334,0.0,72.81499999999998
32,2013-08-10,77.08854166666667,1846.09375,193.59375,51.39236111111111,23.753144778295006,75.182125,83.382,0.0,67.09142857142857
32,2013-08-11,73.84895833333333,1770.390625,184.921875,49.23263888888889,23.727955027972676,60.7934782608696,69.6613913043478,0.0,65.24749999999999
32,2013-08-12,76.13020833333333,1833.75,190.78125,50.753472222222214,23.615760149208512,71.3637083333333,80.3925416666667,0.0,69.38
32,2013-08-13,73.90625,1819.375,184.6875,49.270833333333336,23.10702221458834,74.4896666666667,84.059375,0.0,68.41249999999998
32,2013-08-14,81.13020833333333,1866.015625,201.015625,54.08680555555555,24.731607936175656,29.795,39.3315833333333,0.0,61.94
32,2013-08-15,75.49479166666667,1837.421875,192.109375,50.32986111111111,23.371853017182325,53.2448333333333,63.293,0.0,64.3025
32,2013-08-16,75.84895833333333,1840.78125,185.78125,50.56597222222222,23.438643672957397,53.4565833333333,64.1104583333333,0.0,65.48000000000002
32,2013-08-17,79.78125,1869.453125,204.453125,53.1875,24.275673868527726,57.0610416666667,67.629,0.0,67.04000000000002
32,2013-08-18,81.71875,1882.265625,200.703125,54.479166666666664,24.695955948477426,52.1953333333333,63.212125,0.0,68.1725
32,2013-08-19,73.94791666666667,1830.546875,189.765625,49.298611111111114,22.978947168755543,75.9184583333333,84.2675833333334,0.0,71.3
32,2013-08-20,70.671875,1811.171875,183.515625,47.11458333333333,22.195860472472642,82.15725,91.6604166666667,0.0,72.02749999999999
32,2013-08-21,73.41145833333333,1826.953125,185.078125,48.94097222222222,22.857118760839096,84.8749583333333,91.741125,0.0,74.1725
32,2013-08-22,79.75,1863.359375,198.046875,53.166666666666664,24.34552289910975,76.7505416666667,85.082625,0.0,73.80499999999998
32,2013-08-23,75.75,1778.59375,200.625,50.5,24.226513221470615,60.3065652173913,71.1994347826087,0.0,67.1375
32,2013-08-24,81.34895833333333,1880.625,198.125,54.232638888888886,24.605649255935894,43.48575,53.3315,0.0,64.6625
32,2013-08-25,78.95833333333333,1858.59375,190.15625,52.63888888888889,24.165653168931854,56.3942916666667,65.0792916666667,0.0,69.545
32,2013-08-26,71.74745833333334,1758.828125,182.421875,47.83163888888889,23.204283182556253,78.154347826087,87.113347826087,0.0,72.01999999999998
32,2013-08-27,65.87258333333334,1786.640625,189.140625,43.915055555555554,20.97261230292341,93.6942916666667,102.066958333333,0.0,73.43130434782609
32,2013-08-28,75.828125,1831.484375,203.828125,50.55208333333333,23.55115101878315,85.6349583333334,93.0565416666667,0.0,75.69500000000001
32,2013-08-29,76.24479166666667,1842.8125,211.40625,50.82986111111111,23.534992840050496,78.9423333333333,87.27025,0.0,73.13000000000001
32,2013-08-30,62.90991666666667,1506.6014166666666,332.6173333333333,41.93994444444444,23.752305819807717,75.7092608695652,83.8007826086957,0.0,74.01500000000001
32,2013-08-31,76.03125,1798.515625,188.203125,50.6875,24.047113505060594,75.8770869565218,83.396,0.0,75.1625
32,2013-09-01,81.59375,1847.8125,197.5,54.39583333333333,25.11794069564237,0.0,0.0,0.0,74.9975
32,2013-09-02,78.77479166666667,1850.3967083333334,203.04079166666668,52.516527777777775,24.216281365280505,72.6674583333333,82.0252916666667,0.0,72.09500000000001
32,2013-09-03,81.03645833333333,1875.9375,182.34375,54.02430555555555,24.57237446091769,61.5742083333333,72.976,0.0,65.87
32,2013-09-04,79.63020833333333,1870.3125,167.5,53.08680555555556,24.218582103406664,58.3640833333333,68.8658333333334,0.0,69.18499999999999
32,2013-09-05,82.640625,1883.125,198.90625,55.09375,24.963155492864253,19.003875,29.001375,0.0,61.452499999999986
32,2013-09-06,81.97916666666667,1891.484375,185.078125,54.65277777777777,24.65390846217743,24.00925,34.557875,0.0,57.7775
32,2013-09-07,79.88020833333333,1860.390625,176.484375,53.25347222222222,24.424185202293796,22.4332916666667,31.495875,0.0,61.715
32,2013-09-08,78.86458333333333,1846.484375,188.203125,52.57638888888889,24.295252332933735,22.3219583333333,34.002875,0.0,60.83000000000001
32,2013-09-09,81.265625,1871.5625,179.0625,54.17708333333333,24.699467078532862,39.3775416666667,47.586875,0.0,61.1975
32,2013-09-10,79.453125,1857.421875,166.171875,52.96875,24.332429022082017,78.72225,87.1868333333334,0.0,77.62249999999999
32,2013-09-11,77.03645833333333,1846.71875,175.625,51.35763888888889,23.729062902482816,78.6469583333334,87.5258333333334,0.0,81.98750000000001
32,2013-09-12,62.35158333333334,1470.1322083333334,187.13341666666668,41.56772222222222,24.125489384604574,80.4174,93.37175,0.0,71.06749999999998
32,2013-09-13,83.359375,1864.921875,200.234375,55.57291666666667,25.426046946783405,11.5956666666667,19.8179166666667,0.0,56.38249999999999
32,2013-09-14,85.75,1925.78125,195.0,57.166666666666664,25.328659905341443,1.47158333333333,11.0961666666667,0.0,52.31
32,2013-09-15,84.06770833333333,1885.703125,191.796875,56.04513888888889,25.359513978078834,16.4545833333333,29.7559583333333,0.0,56.54749999999999
32,2013-09-16,48.395833333333336,1095.078125,116.171875,32.263888888888886,25.138994712769414,5.06892857142857,12.065,0.0,52.9625
32,2013-09-17,0.0,0.0,0.0,0.0,0.0,,,,49.737500000000004
32,2013-09-18,0.0,0.0,0.0,0.0,0.0,,,,57.0875
32,2013-09-19,0.0,0.0,0.0,0.0,0.0,,,,61.205000000000005
32,2013-09-20,0.0,0.0,0.0,0.0,0.0,,,,66.55999999999997
32,2013-09-21,0.0,0.0,0.0,0.0,0.0,,,,65.54
32,2013-09-22,0.0,0.0,0.0,0.0,0.0,,,,54.2825
32,2013-09-23,0.0,0.0,0.0,0.0,0.0,,,,49.925000000000004
32,2013-09-24,0.0,0.0,0.0,0.0,0.0,,,,51.40250000000001
32,2013-09-25,0.0,0.0,0.0,0.0,0.0,,,,54.70250000000001
32,2013-09-26,0.0,0.0,0.0,0.0,0.0,,,,56.6975
32,2013-09-27,22.921875,542.34375,56.5625,15.281249999999998,24.0414433880726,21.5185714285714,30.8647142857143,0.0,56.1875
32,2013-09-28,79.17708333333333,1863.59375,185.78125,52.78472222222222,24.167587080666646,29.2953333333333,39.2429166666667,0.0,57.695
32,2013-09-29,79.24479166666667,1849.375,182.96875,52.82986111111111,24.374223179752917,29.7725,38.9992916666667,0.0,60.080000000000005
32,2013-09-30,78.76041666666667,1845.234375,180.703125,52.50694444444445,24.279598816395463,44.0112083333333,54.2514583333333,0.0,61.025000000000006
32,2013-10-01,78.47916666666667,1846.875,178.28125,52.31944444444444,24.17140627937582,45.746375,55.313125,0.0,62.38999999999999
32,2013-10-02,81.26041666666667,1870.390625,172.578125,54.17361111111111,24.713358302122344,55.1013333333333,64.465125,0.0,64.99249999999999
32,2013-10-03,78.921875,1857.65625,179.84375,52.61458333333333,24.166684890795413,21.5625833333333,30.3881666666667,0.0,60.5
32,2013-10-04,78.125,1846.25,192.1875,52.083333333333336,24.070469419995487,19.9774583333333,27.9195833333333,0.0,60.815000000000005
32,2013-10-05,79.00520833333333,1846.5625,201.40625,52.670138888888886,24.337543953667662,19.8159166666667,28.6997083333333,0.0,62.794999999999995
32,2013-10-06,78.38020833333333,1840.703125,186.328125,52.25347222222222,24.22187183151064,45.3265833333333,53.1701666666667,0.0,63.155
32,2013-10-07,77.18229166666667,1830.546875,198.203125,51.454861111111114,23.984013107042426,39.641875,47.5792916666667,0.0,63.79250000000001
32,2013-10-08,81.88541666666667,1875.9375,186.71875,54.59027777777777,24.82980084032058,6.59766666666667,14.4164583333333,0.0,53.91500000000001
32,2013-10-09,66.00858333333333,1517.9869166666667,393.9662083333333,44.00572222222222,24.73531364062225,36.9280833333333,45.956375,0.0,51.919999999999995
32,2013-10-10,81.02604166666667,1876.171875,186.640625,54.01736111111111,24.566146621324634,11.3455416666667,19.6799166666667,0.0,50.72
32,2013-10-11,74.66145833333333,1834.453125,178.359375,49.77430555555556,23.1512736065566,31.7007083333333,40.6020833333333,0.0,54.237500000000004
32,2013-10-12,75.39583333333333,1840.390625,179.296875,50.263888888888886,23.30356534740794,45.4137916666667,54.62875,0.0,56.96
32,2013-10-13,79.27083333333333,1857.1875,188.28125,52.84722222222222,24.279666087086582,42.0710416666667,52.2175833333333,0.0,60.507500000000014
32,2013-10-14,70.21445833333333,1627.8242916666668,325.3788333333333,46.80963888888889,24.53601693156396,20.1220833333333,30.11325,0.0,58.06086956521739
32,2013-10-15,77.515625,1859.53125,180.3125,51.67708333333333,23.71214323726297,24.9922916666667,34.3847083333333,0.0,58.66571428571429
32,2013-10-16,77.16666666666667,1824.921875,198.203125,51.44444444444445,24.053069242880447,11.889375,20.421875,0.0,62.02249999999999
32,2013-10-17,78.0625,1841.328125,185.078125,52.041666666666664,24.115502001216285,9.60579166666666,16.6739583333333,0.0,57.45500000000001
32,2013-10-18,77.36979166666667,1838.28125,234.375,51.579861111111114,23.941122444161117,6.42883333333334,15.1372083333333,0.0,54.275
32,2013-10-19,72.32291666666667,1805.546875,179.140625,48.21527777777778,22.78516627483786,13.4452916666667,23.08675,0.0,55.48249999999999
32,2013-10-20,77.03125,1834.21875,199.53125,51.354166666666664,23.889158644972596,11.4027083333333,20.7704166666667,0.0,49.91750000000001
32,2013-10-21,75.01041666666667,1813.359375,201.953125,50.00694444444444,23.530043705331284,12.35475,21.255,0.0,57.365
32,2013-10-22,76.390625,1830.3125,197.734375,50.927083333333336,23.741046326333162,13.0964583333333,21.4009166666667,0.0,49.51249999999999
32,2013-10-23,80.34895833333333,1857.421875,184.765625,53.56597222222222,24.606776959925224,6.95758333333333,15.919125,0.0,42.755
32,2013-10-24,74.16145833333333,1824.921875,238.515625,49.44097222222222,23.116337267101425,12.5031666666667,22.6608333333333,0.0,41.96750000000001
32,2013-10-25,69.677125,1823.828125,200.546875,46.45141666666667,21.73158244877561,15.1416666666667,21.88875,0.0,41.495000000000005
32,2013-10-26,75.046875,1805.78125,527.03125,50.03125000000001,23.640274292636494,13.7183333333333,21.72125,0.0,44.412500000000016
32,2013-10-27,75.21354166666667,1837.8125,424.6875,50.142361111111114,23.27983383400404,13.05825,20.272,0.0,43.857500000000016
32,2013-10-28,79.88541666666667,1866.5625,214.0625,53.25694444444444,24.345012742526553,-2.67775,3.93966666666667,0.0,43.3025
32,2013-10-29,82.34895833333333,1892.8125,222.8125,54.89930555555556,24.74774044723277,1.79504166666667,9.93208333333333,0.0,35.135
32,2013-10-30,82.08854166666667,1887.34375,182.03125,54.72569444444444,24.7409613562565,2.87154166666667,10.6688333333333,0.0,42.2825
32,2013-10-31,60.30266666666666,1633.5510000000002,348.245875,40.20177777777778,20.998528291365794,26.4026666666667,38.7765,0.0,54.10999999999999
32,2013-11-01,63.179750000000006,1796.640625,413.4375,42.11983333333333,20.003303549738373,23.6399583333333,32.1379166666667,0.0,61.45249999999999
32,2013-11-02,73.65625,1835.625,191.71875,49.104166666666664,22.824994325275224,15.3325833333333,23.9074166666667,0.0,47.0375
32,2013-11-03,77.921875,1887.578125,180.703125,51.94791666666667,23.482238593877184,8.15766666666667,16.1272916666667,0.0,33.282500000000006
32,2013-11-04,78.03645833333333,1893.828125,233.984375,52.02430555555555,23.43915909226334,8.5665,17.9240416666667,0.0,32.555
32,2013-11-05,32.75720833333333,813.2059166666667,979.4503333333333,21.83813888888889,22.91349783007331,45.9631666666667,57.0989166666667,0.0,45.9725
32,2013-11-06,0.084125,3.5688750000000002,684.0208333333334,0.05608333333333333,13.40845621285886,74.7607083333333,82.2086666666667,0.0,56.25500000000002
32,2013-11-07,0.08579166666666667,3.512541666666667,381.4936666666667,0.05719444444444445,13.89340379513094,78.0711666666667,88.5001666666667,0.0,47.11250000000001
32,2013-11-08,0.06133333333333333,3.3030000000000004,988.6891666666667,0.040888888888888884,10.562653480001345,85.658,93.7482916666667,0.0,37.52000000000002
32,2013-11-09,0.043000000000000003,2.9465,983.5770000000001,0.028666666666666667,8.301317947847728,77.9815416666667,86.5764583333333,0.0,42.02
32,2013-11-10,0.03204166666666667,2.967875,973.6728333333334,0.021361111111111112,6.14121823040241,80.4779583333333,88.3020416666667,0.0,44.9375
32,2013-11-11,0.036458333333333336,2.861916666666667,968.1145416666667,0.024305555555555556,7.246442749128884,78.461125,87.3342916666667,0.0,40.4075
32,2013-11-12,0.0027500000000000003,2.3413749999999998,760.812375,0.0018333333333333333,0.6681081273468227,82.2967391304348,90.700347826087,0.0,30.304999999999996
32,2013-11-13,25.375333333333334,612.000375,464.8795,16.916888888888888,23.585500980198656,47.1748421052632,55.4867894736842,0.0,30.215000000000007
32,2013-11-14,75.64583333333333,1864.6875,232.8125,50.43055555555556,23.076183825857026,9.21195833333333,16.4529166666667,0.0,40.57250000000001
32,2013-11-15,78.71875,1878.125,220.15625,52.479166666666664,23.84178313921242,9.61170833333333,17.7629166666667,0.0,46.51250000000001
32,2013-11-16,80.59375,1890.625,166.875,53.729166666666664,24.24828374655647,8.50433333333333,16.6429166666667,0.0,48.905
32,2013-11-17,75.76041666666667,1847.265625,170.390625,50.50694444444444,23.329103169568384,10.98375,18.065,0.0,56.03
32,2013-11-18,74.00520833333333,1832.5,395.625,49.33680555555556,22.97223974912839,11.3463333333333,19.1379166666667,0.0,50.92250000000001
32,2013-11-19,86.0,1935.0,220.9375,57.333333333333336,25.28148148148148,-1.74725,6.68058333333333,0.0,34.654999999999994
32,2013-11-20,85.5,1946.40625,302.1875,56.99999999999999,24.987203981697036,-3.58029166666667,6.17575,0.0,28.715000000000003
32,2013-11-21,80.91145833333333,1849.296875,417.578125,53.94097222222223,24.887910194846953,1.49147826086956,10.4671739130435,0.0,37.4675
32,2013-11-22,78.18229166666667,1882.890625,360.234375,52.12152777777778,23.619371718093763,9.056375,17.7860416666667,0.0,43.63999999999999
32,2013-11-23,72.625,1850.78125,480.46875,48.41666666666667,22.32112565076685,14.6047916666667,22.3460416666667,0.0,32.19565217391304
32,2013-11-24,72.01241666666667,1687.3062083333334,464.7970833333333,48.00827777777778,24.277195693098815,5.59520833333333,11.182375,0.0,20.874285714285712
32,2013-11-25,78.46354166666667,1827.265625,483.984375,52.30902777777777,24.42593859411594,0.0,0.0,0.0,27.006956521739134
32,2013-11-26,68.77866666666667,1718.28125,364.6875,45.852444444444444,22.769030519434594,0.0,0.0,0.0,33.45714285714286
32,2013-11-27,63.854166666666664,1502.8125,199.0625,42.56944444444444,24.169600979644645,0.0,0.0,0.0,33.605000000000004
32,2013-11-28,82.67708333333333,1923.671875,534.765625,55.11805555555556,24.447766541670614,0.0,0.0,0.0,23.305217391304346
32,2013-11-29,88.02604166666667,1963.984375,435.546875,58.68402777777778,25.495185877631478,0.0,0.0,0.0,21.709999999999997
32,2013-11-30,83.39583333333333,1861.875,616.40625,55.59722222222222,25.47879415165417,0.0,0.0,0.0,20.959999999999997
32,2013-12-01,78.16666666666667,1890.625,293.28125,52.11111111111111,23.518045913682275,0.0,0.0,0.0,34.44500000000001
32,2013-12-02,78.59895833333333,1888.671875,268.984375,52.39930555555555,23.672564862691026,0.0,0.0,0.0,35.074999999999996
32,2013-12-03,78.41145833333333,1888.203125,296.796875,52.27430555555556,23.62195604102592,0.0,0.0,0.0,35.142500000000005
32,2013-12-04,80.94791666666667,1903.515625,332.890625,53.96527777777778,24.189910846615135,0.0,0.0,0.0,34.370000000000005
32,2013-12-05,74.63020833333333,1750.859375,331.171875,49.75347222222222,24.246464781679634,0.0,0.0,0.0,50.81749999999999
32,2013-12-06,80.60416666666667,1909.0625,295.0,53.73611111111111,24.017200487441116,0.0,0.0,0.0,35.997499999999995
32,2013-12-07,86.66666666666667,1953.984375,496.328125,57.77777777777777,25.229929941936657,0.0,0.0,0.0,30.389000000000003
32,2013-12-08,85.265625,1892.1875,334.0625,56.84375000000001,25.632729149463252,0.0,0.0,0.0,28.832
32,2013-12-09,83.859375,1917.578125,511.796875,55.90625,24.87617437359951,0.0,0.0,0.0,35.074999999999996
32,2013-12-10,68.61295833333334,1624.7267083333334,658.3201666666666,45.74197222222222,24.022094053373404,6.84520833333333,12.0992083333333,0.0,29.06750000000001
32,2013-12-11,84.91666666666667,1910.625,575.15625,56.611111111111114,25.281481481481478,6.74733333333333,14.6329583333333,0.0,24.117499999999996
32,2013-12-12,73.851625,1787.734375,638.203125,49.23441666666667,23.49860617343297,9.40330434782609,15.7228695652174,0.0,17.30260869565217
32,2013-12-13,73.47395833333333,1655.859375,639.765625,48.98263888888889,25.24032974233965,3.30557142857143,11.203,0.0,19.22782608695652
32,2013-12-14,85.52604166666667,1916.953125,700.546875,57.01736111111111,25.378848722790526,7.21391666666667,17.578125,0.0,10.785714285714285
32,2013-12-15,79.78125,1854.84375,537.96875,53.1875,24.466877263920477,5.71783333333333,15.11575,0.0,22.22
32,2013-12-16,81.9375,1884.6875,472.8125,54.625,24.73024374067319,1.42970833333333,9.93729166666667,0.0,15.285714285714286
32,2013-12-17,81.63541666666667,1880.78125,584.84375,54.423611111111114,24.69024304690168,3.46470833333333,15.1691666666667,0.0,10.282608695652176
32,2013-12-18,74.79166666666667,1845.625,425.3125,49.861111111111114,23.051266132370092,5.31058333333333,13.5103333333333,0.0,24.59
32,2013-12-19,78.10416666666667,1868.046875,399.609375,52.06944444444444,23.783264792122637,4.71416666666667,13.2066666666667,0.0,35.195
32,2013-12-20,75.45833333333333,1860.15625,323.90625,50.30555555555556,23.075059032152687,11.4235833333333,17.6613333333333,0.0,40.5575
32,2013-12-21,44.973958333333336,1089.140625,141.796875,29.98263888888889,23.48887374570611,3.37207142857143,10.1005,0.0,48.34250000000001
32,2013-12-22,0.0,0.0,0.0,0.0,0.0,,,,37.355000000000004
32,2013-12-23,55.234375,1327.265625,143.828125,36.822916666666664,23.672091745639335,6.19141176470588,17.3226470588235,0.0,36.8075
32,2013-12-24,81.16145833333333,1899.21875,406.25,54.107638888888886,24.308596828008593,-1.91095833333333,6.03345833333333,0.0,21.888695652173908
32,2013-12-25,73.20833333333333,1736.953125,454.609375,48.80555555555556,23.974936155964354,3.51936363636364,14.5166363636364,0.0,12.372500000000002
32,2013-12-26,79.52604166666667,1893.125,622.96875,53.017361111111114,23.895444499468102,6.39679166666667,13.9787916666667,0.0,26.897391304347824
32,2013-12-27,82.625,1918.59375,470.9375,55.08333333333333,24.497032874555472,0.940125,9.530875,0.0,27.590000000000003
32,2013-12-28,79.140625,1896.71875,454.21875,52.760416666666664,23.7345813768295,1.10020833333333,8.4605,0.0,35.269999999999996
32,2013-12-29,79.31770833333333,1885.78125,438.90625,52.878472222222214,23.925657561613313,3.94658333333333,11.0625416666667,0.0,33.89000000000001
32,2013-12-30,81.55729166666667,1893.828125,422.421875,54.37152777777777,24.49668238842365,1.57029166666667,10.1701666666667,0.0,21.882499999999997
32,2013-12-31,79.77604166666667,1813.515625,488.671875,53.18402777777778,25.022818152663497,-0.73795652173913,6.15308695652174,0.0,17.7575
32,2014-01-01,83.75,1905.3125,623.28125,55.833333333333336,25.003663003663,0.176541666666667,8.6065,0.0,17.4725
32,2014-01-02,77.3125,1794.609375,565.390625,51.541666666666664,24.50557079215823,9.70630434782609,19.4208695652174,0.0,9.898571428571428
32,2014-01-03,57.508874999999996,1368.8748333333333,687.1517916666667,38.33925,23.89770362191625,33.118,48.3602916666667,0.0,-0.5949999999999999
32,2014-01-04,22.117,1745.9375,457.34375,14.744666666666667,7.205805954298669,60.873375,70.3175833333333,0.0,16.790000000000003
32,2014-01-05,55.54045833333333,1784.53125,228.203125,37.02697222222222,17.70395673856152,28.0427083333333,37.0428333333334,0.0,29.757500000000004
32,2014-01-06,77.80729166666667,1851.484375,252.265625,51.87152777777778,23.904809391863697,1.64466666666667,12.9163333333333,0.0,32.45
32,2014-01-07,83.05729166666667,1897.03125,440.78125,55.37152777777777,24.905101629922484,6.478375,14.576375,0.0,5.030000000000001
32,2014-01-08,83.82291666666667,1913.28125,456.40625,55.88194444444444,24.92120230479561,4.17720833333333,12.315,0.0,13.415
32,2014-01-09,81.80566666666667,1820.0563333333332,415.5674583333334,54.537111111111116,25.56722514754885,1.36279166666667,11.1502916666667,0.0,20.419999999999998
32,2014-01-10,86.54166666666667,1935.78125,385.46875,57.69444444444445,25.430448157415626,-2.84366666666667,5.95683333333333,0.0,29.412500000000005
32,2014-01-11,81.55208333333333,1887.5,227.1875,54.36805555555555,24.577241537895507,0.649375,9.85516666666667,0.0,47.4275
32,2014-01-12,85.61458333333333,1910.9375,423.28125,57.076388888888886,25.485097665122197,-4.74945833333333,3.87345833333333,0.0,35.81000000000001
32,2014-01-13,80.796875,1857.5,295.625,53.864583333333336,24.74291021758636,-1.19975,6.78104166666667,0.0,41.63
32,2014-01-14,76.17708333333333,1821.640625,167.109375,50.78472222222222,23.78738354943699,11.291875,19.484375,0.0,41.6675
32,2014-01-15,72.75520833333333,1820.0,265.9375,48.50347222222222,22.73933388659951,13.4345,22.4558333333333,0.0,33.4775
32,2014-01-16,75.40625,1834.453125,324.765625,50.27083333333333,23.382221086552246,8.66720833333333,17.7056666666667,0.0,29.240000000000006
32,2014-01-17,81.390625,1887.96875,271.25,54.260416666666664,24.522493034290598,1.62491666666667,12.0860416666667,0.0,33.739999999999995
32,2014-01-18,79.72395833333333,1890.078125,437.890625,53.14930555555556,23.993529349628222,2.44833333333333,10.85125,0.0,25.017894736842106
32,2014-01-19,81.015625,1887.96875,474.0625,54.01041666666667,24.40950784849237,5.43145833333333,12.65875,0.0,24.289999999999996
32,2014-01-20,83.078125,1905.625,233.59375,55.385416666666664,24.79900650486498,-1.3575,9.21470833333333,0.0,21.92
32,2014-01-21,86.27083333333333,1896.328125,723.984375,57.513888888888886,25.878288175705055,-3.77879166666667,7.035125,0.0,0.9125
32,2014-01-22,81.859375,1859.296875,1314.453125,54.57291666666667,25.044059274199192,1.14370833333333,9.559875,0.0,-3.9850000000000008
32,2014-01-23,73.09375,1845.0,773.28125,48.72916666666667,22.535588866305325,11.8859583333333,21.0387916666667,0.0,4.550000000000001
32,2014-01-24,70.97137500000001,1772.8125,557.03125,47.31425,22.77222425524414,15.9122173913043,22.2727391304348,0.0,11.07909090909091
32,2014-01-25,63.23708333333334,1720.0,447.8125,42.158055555555556,20.913581920219638,25.8028260869565,33.7715217391305,0.0,21.6275
32,2014-01-26,90.046875,1919.6875,957.03125,60.03125,26.682292853654566,-1.09708333333333,4.89041666666667,0.0,13.820000000000004
32,2014-01-27,88.015625,1895.703125,1184.609375,58.677083333333336,26.410370217734737,1.09466666666667,11.3437916666667,0.0,20.433043478260867
32,2014-01-28,87.109375,1928.515625,698.984375,58.072916666666664,25.69370737965026,7.644,16.2941666666667,0.0,5.494999999999998
32,2014-01-29,85.49479166666667,1913.125,555.3125,56.99652777777777,25.42033966750154,2.42945833333333,9.835875,0.0,9.290000000000001
32,2014-01-30,81.54166666666667,1888.28125,540.78125,54.361111111111114,24.563935089412954,6.87220833333333,13.28375,0.0,19.6325
32,2014-01-31,77.765625,1863.671875,357.578125,51.84375,23.73576608677426,6.66875,14.1925416666667,0.0,31.295000000000012
32,2014-02-01,78.98958333333333,1875.625,234.21875,52.65972222222223,23.955699026250507,6.18520833333333,13.8837083333333,0.0,32.9825
32,2014-02-02,79.16145833333333,1872.96875,191.09375,52.77430555555556,24.041872676881436,6.93041666666666,13.2408333333333,0.0,33.68000000000001
32,2014-02-03,80.84895833333333,1888.90625,266.875,53.89930555555556,24.347202231597134,-1.70533333333333,5.50104166666667,0.0,25.242499999999996
32,2014-02-04,81.453125,1893.828125,279.921875,54.30208333333333,24.46539471693962,3.91266666666667,11.0519166666667,0.0,24.147499999999997
32,2014-02-05,80.16145833333333,1879.0625,312.1875,53.44097222222223,24.266627399892826,5.89654166666666,12.2067916666667,0.0,22.226000000000006
32,2014-02-06,78.9135,1774.6490416666666,494.7259583333334,52.608999999999995,25.294369870361926,11.8912083333333,23.7255,0.0,12.605000000000002
32,2014-02-07,84.61979166666667,1893.828125,426.796875,56.41319444444445,25.41653993005422,0.253666666666666,8.14658333333333,0.0,15.065
32,2014-02-08,82.5,1832.890625,657.421875,55.00000000000001,25.603682707471975,0.456434782608696,9.60282608695652,0.0,11.277499999999998
32,2014-02-09,79.921875,1802.5,965.46875,53.28125,25.22176230929265,3.00869565217391,9.93295652173913,0.0,16.708571428571428
32,2014-02-10,82.16145833333333,1848.75,911.40625,54.77430555555556,25.279878953497104,0.606916666666667,8.46725,0.0,16.834999999999997
32,2014-02-11,86.94791666666667,1924.53125,2143.28125,57.96527777777778,25.699179093033113,-4.423,5.63791666666667,0.0,13.091818181818178
32,2014-02-12,85.40104166666667,1915.546875,2196.953125,56.93402777777777,25.360360446093956,-3.78583333333333,4.32275,0.0,10.655
32,2014-02-13,81.234375,1883.984375,2108.828125,54.15624999999999,24.52717810491395,1.36979166666667,12.062125,0.0,19.26909090909091
32,2014-02-14,79.171875,1863.28125,2149.21875,52.78125,24.170050314465406,8.05008333333333,15.9841666666667,0.0,26.875294117647055
32,2014-02-15,79.84895833333333,1884.84375,2203.28125,53.232638888888886,24.097885637440474,2.85816666666667,12.1664583333333,0.0,25.639999999999997
32,2014-02-16,81.90104166666667,1892.5,2241.25,54.60069444444444,24.617195526933802,-1.27904166666667,7.87891666666666,0.0,15.129090909090912
32,2014-02-17,76.453125,1731.171875,1628.203125,50.96874999999999,25.121183266392887,-5.328,4.00104545454545,0.0,9.057500000000001
32,2014-02-18,73.265625,1778.828125,881.484375,48.84375,23.42886819798849,9.51954166666666,15.7185416666667,0.0,26.69000000000001
32,2014-02-19,39.291666666666664,935.390625,141.796875,26.194444444444443,23.89419898475273,-2.1345,4.182,0.0,31.7225
32,2014-02-20,77.65104166666667,1877.65625,264.375,51.76736111111111,23.524274407552262,3.81458333333333,11.30325,0.0,31.602500000000006
32,2014-02-21,34.598958333333336,847.109375,125.234375,23.06597222222222,23.23317552542859,11.7199090909091,20.0877272727273,0.0,36.747499999999995
32,2014-02-22,0.0,0.0,0.0,0.0,0.0,,,,40.16
32,2014-02-23,0.0,0.0,0.0,0.0,0.0,,,,36.582499999999996
32,2014-02-24,68.30729166666667,1570.859375,374.921875,45.53819444444444,24.73516409431762,3.28405,11.60555,0.0,23.060000000000006
32,2014-02-25,79.97395833333333,1870.0,573.59375,53.31597222222222,24.327194277332147,9.7055,18.1902083333333,0.0,18.244999999999994
32,2014-02-26,64.546875,1537.890625,560.859375,43.03125,23.87452882905766,12.0006,21.387,0.0,13.835
32,2014-02-27,73.046875,1707.421875,1264.609375,48.69791666666667,24.335811789826888,13.2421304347826,22.4345652173913,0.0,14.063000000000002
32,2014-02-28,73.52604166666667,1607.1875,450.15625,49.017361111111114,26.02313878626828,-2.51615,7.8245,0.0,9.16
32,2014-03-01,87.921875,1933.046875,571.171875,58.614583333333336,25.872571366985948,-2.26554166666667,7.328125,0.0,22.160000000000007
32,2014-03-02,82.078125,1840.703125,464.921875,54.71875000000001,25.36464071983362,-4.69269565217391,3.95208695652174,0.0,18.156363636363636
32,2014-03-03,78.43429166666667,1752.1447500000002,570.28625,52.28952777777778,25.463672208810884,9.72858333333333,22.0777083333333,0.0,8.63
32,2014-03-04,75.58595833333334,1787.109375,1188.125,50.390638888888894,24.05885909022465,11.02825,21.0158333333333,0.0,11.495
32,2014-03-05,62.23383333333334,1746.25,226.5625,41.489222222222224,20.272400206792334,20.2752083333333,28.9894166666667,0.0,16.7375
32,2014-03-06,82.40104166666667,1893.671875,321.953125,54.934027777777786,24.752154700184732,-0.171833333333333,7.22479166666667,0.0,10.954999999999998
32,2014-03-07,80.953125,1884.453125,388.671875,53.96875,24.436180092035983,0.422583333333333,8.07391666666666,0.0,25.362499999999997
32,2014-03-08,73.34375,1720.9375,164.0625,48.895833333333336,24.242815204890743,6.40213636363636,14.5845909090909,0.0,29.450000000000003
32,2014-03-09,77.55208333333333,1809.0625,437.1875,51.701388888888886,24.385122166561104,3.91691304347826,12.0799130434783,0.0,27.245000000000008
32,2014-03-10,77.078125,1847.5,324.0625,51.385416666666664,23.731857521425347,7.66458333333333,16.2523333333333,0.0,33.62
32,2014-03-11,74.52083333333333,1843.046875,161.796875,49.68055555555556,22.999921815758363,11.4414166666667,19.2497916666667,0.0,42.32749999999999
32,2014-03-12,72.72395833333333,1765.0,154.21875,48.48263888888889,23.437853615832545,7.03730434782609,15.3327391304348,0.0,27.452
32,2014-03-13,75.984375,1772.03125,195.78125,50.65625,24.39146900626047,5.94408695652174,14.2035217391304,0.0,11.329999999999998
32,2014-03-14,49.239583333333336,1159.53125,196.09375,32.82638888888889,24.15555106379793,-0.128066666666667,6.525,0.0,32.24
32,2014-03-15,77.84637500000001,1816.6925,482.60437499999995,51.897583333333344,24.37485319016106,1.59995833333333,8.80470833333333,0.0,36.21500000000001
32,2014-03-16,69.43270833333334,1587.8188333333335,561.8674583333333,46.28847222222222,24.874146907992824,11.1369583333333,25.5129583333333,0.0,17.1275
32,2014-03-17,81.078125,1890.703125,525.546875,54.052083333333336,24.393009930719113,5.17154166666667,13.80825,0.0,14.697499999999998
32,2014-03-18,78.75,1889.140625,349.765625,52.5,23.712170712542903,7.87683333333333,17.237125,0.0,25.894999999999996
32,2014-03-19,76.03645833333333,1868.125,340.46875,50.69097222222222,23.15266486375971,12.87125,22.6641666666667,0.0,37.865
32,2014-03-20,75.328125,1857.34375,359.21875,50.21875,23.07012282325229,9.84895833333333,17.3254166666667,0.0,35.8025
32,2014-03-21,77.11979166666667,1871.953125,213.515625,51.41319444444444,23.434512100682127,11.4804583333333,19.3670833333333,0.0,29.525000000000002
32,2014-03-22,79.66666666666667,1883.125,269.84375,53.11111111111111,24.06481542943541,11.0013333333333,20.0403333333333,0.0,33.6575
32,2014-03-23,83.32291666666667,1909.140625,286.640625,55.548611111111114,24.826276184110615,0.510625,9.4595,0.0,21.7775
32,2014-03-24,85.08854166666667,1920.9375,424.53125,56.72569444444444,25.19665464634962,-3.41475,5.21629166666666,0.0,18.6575
32,2014-03-25,83.48958333333333,1902.578125,324.453125,55.65972222222222,24.96173868608476,0.975083333333333,9.94391666666667,0.0,25.75250000000001
32,2014-03-26,85.9375,1922.03125,404.53125,57.291666666666664,25.433569086524134,-6.4915,2.42420833333333,0.0,20.405
32,2014-03-27,84.78645833333333,1917.265625,393.515625,56.52430555555556,25.15528525958826,-0.797208333333333,10.935,0.0,28.8425
32,2014-03-28,75.18070833333333,1776.039125,307.242125,50.120472222222226,24.07902636920294,14.2830833333333,25.49975,0.0,41.517500000000005
32,2014-03-29,79.86458333333333,1893.671875,121.015625,53.24305555555555,23.99023703764823,9.37054166666667,18.9010416666667,0.0,36.59
32,2014-03-30,56.375,1329.609375,87.421875,37.583333333333336,24.118346162132518,-0.341588235294118,9.21017647058823,0.0,32.42750000000001
32,2014-03-31,85.22395833333333,1914.921875,148.671875,56.81597222222222,25.316034524181884,-3.09658333333333,6.54825,0.0,35.839999999999996
32,2014-04-01,83.25,1894.296875,147.578125,55.50000000000001,24.998919453953068,-5.51795833333334,3.51025,0.0,40.39249999999999
32,2014-04-02,81.58854166666667,1895.9375,163.90625,54.39236111111111,24.478803820302915,2.69908333333333,15.7903333333333,0.0,40.339999999999996
32,2014-04-03,71.13541666666667,1650.703125,153.828125,47.423611111111114,24.51330924847892,9.56471428571428,18.6007142857143,0.0,35.097500000000004
32,2014-04-04,57.796875,1385.0,183.28125,38.53125,23.737753835740072,8.99666666666667,17.3286666666667,0.0,41.285
32,2014-04-05,76.359375,1802.734375,461.796875,50.90625,24.094374864572046,9.441,20.2878695652174,0.0,37.04
32,2014-04-06,81.05208333333333,1896.875,254.375,54.03472222222222,24.305832875709317,4.38383333333333,14.3854166666667,0.0,37.925000000000004
32,2014-04-07,65.796875,1560.703125,129.140625,43.864583333333336,23.98114998915419,5.86395,15.40235,0.0,38.315000000000005
32,2014-04-08,75.90625,1782.578125,153.203125,50.604166666666664,24.222223196154914,4.581,14.315,0.0,43.4
32,2014-04-09,76.1875,1848.75,146.09375,50.79166666666667,23.441779355420326,14.09525,21.8125,0.0,39.26749999999999
32,2014-04-10,73.609375,1832.109375,148.203125,49.072916666666664,22.854239335920287,10.0824166666667,18.42825,0.0,53.555
32,2014-04-11,75.796875,1839.21875,117.578125,50.53125000000001,23.442447540565794,12.1664166666667,23.1825,0.0,51.34999999999999
32,2014-04-12,80.28645833333333,1869.140625,138.359375,53.52430555555555,24.43348194589574,4.14416666666667,15.3697916666667,0.0,52.1975
32,2014-04-13,78.27083333333333,1847.109375,123.90625,52.18055555555555,24.104181176481646,36.014,47.1910416666667,0.0,63.597500000000004
32,2014-04-14,77.53125,1834.84375,120.703125,51.6875,24.036029975304434,41.444875,52.8629166666667,0.0,68.375
32,2014-04-15,76.93229166666667,1764.84375,203.828125,51.28819444444444,24.79633220205597,7.538,16.7091304347826,0.0,42.346086956521745
32,2014-04-16,85.671875,1891.953125,241.015625,57.114583333333336,25.75804737718682,0.00783333333333349,11.11325,0.0,29.299999999999997
32,2014-04-17,84.19270833333333,1888.828125,225.859375,56.12847222222223,25.355202143451304,3.61320833333333,13.7110416666667,0.0,40.309999999999995
32,2014-04-18,80.91666666666667,1866.171875,166.171875,53.94444444444444,24.664446956270957,8.54645833333333,19.1795833333333,0.0,48.4025
32,2014-04-19,20.3125,467.578125,35.703125,13.541666666666666,24.711222500696184,4.37333333333333,11.335,0.0,43.85
32,2014-04-20,0.0,0.0,0.0,0.0,0.0,,,,50.03
32,2014-04-21,0.0,0.0,0.0,0.0,0.0,,,,62.48
32,2014-04-22,0.0,0.0,0.0,0.0,0.0,,,,56.6675
32,2014-04-23,0.0,0.0,0.0,0.0,0.0,,,,41.735000000000014
32,2014-04-24,0.0,0.0,0.0,0.0,0.0,,,,42.7925
32,2014-04-25,0.0,0.0,0.0,0.0,0.0,,,,50.53999999999999
32,2014-04-26,0.0,0.0,0.0,0.0,0.0,,,,45.395
32,2014-04-27,0.0,0.0,0.0,0.0,0.0,,,,44.839999999999996
32,2014-04-28,0.0,0.0,0.0,0.0,0.0,,,,49.400000000000006
32,2014-04-29,0.0,0.0,0.0,0.0,0.0,,,,49.355
32,2014-04-30,0.0,0.0,0.0,0.0,0.0,,,,44.98250000000001
32,2014-05-01,0.0,0.0,0.0,0.0,0.0,,,,52.57249999999999
32,2014-05-02,0.0,0.0,0.0,0.0,0.0,,,,52.82
32,2014-05-03,0.0,0.0,0.0,0.0,0.0,,,,54.1025
32,2014-05-04,0.0,0.0,0.0,0.0,0.0,,,,48.1925
32,2014-05-05,0.0,0.0,0.0,0.0,0.0,,,,48.6275
32,2014-05-06,0.0,0.0,0.0,0.0,0.0,,,,50.56999999999999
32,2014-05-07,0.0,0.0,0.0,0.0,0.0,,,,51.29000000000001
32,2014-05-08,0.0,0.0,0.0,0.0,0.0,,,,60.52250000000001
32,2014-05-09,0.0,0.0,0.0,0.0,0.0,,,,68.06
32,2014-05-10,0.0,0.0,0.0,0.0,0.0,,,,66.2
32,2014-05-11,0.0,0.0,0.0,0.0,0.0,,,,61.32500000000001
32,2014-05-12,0.0,0.0,0.0,0.0,0.0,,,,68.78750000000001
32,2014-05-13,0.0,0.0,0.0,0.0,0.0,,,,71.70500000000001
32,2014-05-14,0.0,0.0,0.0,0.0,0.0,,,,71.9225
32,2014-05-15,0.0,0.0,0.0,0.0,0.0,,,,74.92250000000001
32,2014-05-16,0.0,0.0,0.0,0.0,0.0,,,,53.0675
32,2014-05-17,0.0,0.0,0.0,0.0,0.0,,,,47.87749999999999
32,2014-05-18,0.0,0.0,0.0,0.0,0.0,,,,48.6575
32,2014-05-19,0.0,0.0,0.0,0.0,0.0,,,,54.4175
32,2014-05-20,0.0,0.0,0.0,0.0,0.0,,,,60.1625
32,2014-05-21,0.0,0.0,0.0,0.0,0.0,,,,64.0775
32,2014-05-22,0.0,0.0,0.0,0.0,0.0,,,,64.12249999999999
32,2014-05-23,0.0,0.0,0.0,0.0,0.0,,,,54.732499999999995
32,2014-05-24,0.0,0.0,0.0,0.0,0.0,,,,59.73499999999999
32,2014-05-25,0.0,0.0,0.0,0.0,0.0,,,,65.11250000000001
32,2014-05-26,79.703125,1786.640625,138.203125,53.13541666666667,25.3760009911525,0.0,0.0,0.0,74.1575
32,2014-05-27,80.49479166666667,1837.109375,138.984375,53.66319444444444,24.92400359108843,0.0,0.0,0.0,76.53500000000001
32,2014-05-28,81.89583333333333,1846.953125,172.109375,54.59722222222222,25.222664955891126,0.0,0.0,0.0,61.2275
32,2014-05-29,81.34375,1850.078125,149.921875,54.229166666666664,25.01031487972073,0.0,0.0,0.0,60.395
32,2014-05-30,39.245958333333334,887.8314999999999,252.05129166666666,26.16397222222222,25.14487185756657,0.0,0.0,0.0,61.7225
32,2014-05-31,50.484375,1150.390625,98.515625,33.65625,24.96299490662139,0.0,0.0,0.0,61.580000000000005
32,2014-06-01,27.28125,617.34375,51.71875,18.1875,25.137509491268027,0.0,0.0,0.0,67.25
32,2014-06-02,0.0,0.0,0.0,0.0,0.0,,,,76.66249999999998
32,2014-06-03,0.0,0.0,0.0,0.0,0.0,,,,75.78500000000001
32,2014-06-04,0.0,0.0,0.0,0.0,0.0,,,,64.78999999999999
32,2014-06-05,0.0,0.0,0.0,0.0,0.0,,,,60.05749999999998
32,2014-06-06,0.0,0.0,0.0,0.0,0.0,,,,62.405
32,2014-06-07,0.0,0.0,0.0,0.0,0.0,,,,67.62499999999999
32,2014-06-08,0.0,0.0,0.0,0.0,0.0,,,,69.57500000000002
32,2014-06-09,0.0,0.0,0.0,0.0,0.0,,,,67.6175
32,2014-06-10,0.0,0.0,0.0,0.0,0.0,,,,69.635
32,2014-06-11,0.0,0.0,0.0,0.0,0.0,,,,67.2725
32,2014-06-12,0.0,0.0,0.0,0.0,0.0,,,,68.77999999999999
32,2014-06-13,0.0,0.0,0.0,0.0,0.0,,,,69.28250000000001
32,2014-06-14,0.0,0.0,0.0,0.0,0.0,,,,57.635
32,2014-06-15,0.0,0.0,0.0,0.0,0.0,,,,62.5325
32,2014-06-16,0.0,0.0,0.0,0.0,0.0,,,,69.12500000000001
32,2014-06-17,0.0,0.0,0.0,0.0,0.0,,,,76.53499999999998
32,2014-06-18,0.0,0.0,0.0,0.0,0.0,,,,69.91249999999998
32,2014-06-19,0.0,0.0,0.0,0.0,0.0,,,,68.345
32,2014-06-20,0.0,0.0,0.0,0.0,0.0,,,,62.67499999999999
32,2014-06-21,0.0,0.0,0.0,0.0,0.0,,,,64.7
32,2014-06-22,79.22916666666667,1824.296875,145.3125,52.81944444444444,24.70441713179069,59.4643333333333,68.6472916666667,0.0,66.87499999999999
32,2014-06-23,42.36654166666667,968.6865416666666,90.21970833333334,28.24436111111111,24.878534057664652,58.0866923076923,72.3981538461538,0.0,72.3575
32,2014-06-24,78.45833333333333,1809.453125,146.015625,52.30555555555556,24.664753488862985,92.0272083333334,99.5412500000001,0.0,76.175
32,2014-06-25,75.703125,1755.3125,141.71875,50.46874999999999,24.5326464304789,85.7804347826087,93.075347826087,0.0,70.8275
32,2014-06-26,60.338541666666664,1379.84375,112.03125,40.22569444444444,24.874246656349474,87.2072777777778,96.1839444444444,0.0,70.13
32,2014-06-27,29.65625,689.6875,54.6875,19.770833333333336,24.459575592810754,83.366,90.5044444444444,0.0,71.57000000000001
32,2014-06-28,20.34375,463.046875,36.796875,13.5625,24.991429053484055,61.1321666666667,66.9,0.0,74.03750000000001
32,2014-06-29,0.0,0.0,0.0,0.0,0.0,,,,78.78500000000001
32,2014-06-30,0.0,0.0,0.0,0.0,0.0,,,,80.165
32,2014-07-01,0.0,0.0,0.0,0.0,0.0,,,,82.28750000000001
32,2014-07-02,0.0,0.0,0.0,0.0,0.0,,,,80.16499999999999
32,2014-07-03,0.0,0.0,0.0,0.0,0.0,,,,71.675
32,2014-07-04,0.0,0.0,0.0,0.0,0.0,,,,66.03500000000001
32,2014-07-05,0.0,0.0,0.0,0.0,0.0,,,,69.46999999999998
32,2014-07-06,0.0,0.0,0.0,0.0,0.0,,,,74.0
32,2014-07-07,0.0,0.0,0.0,0.0,0.0,,,,74.5475
32,2014-07-08,0.0,0.0,0.0,0.0,0.0,,,,78.335
32,2014-07-09,0.0,0.0,0.0,0.0,0.0,,,,69.5
32,2014-07-10,0.0,0.0,0.0,0.0,0.0,,,,66.69500000000001
32,2014-07-11,0.0,0.0,0.0,0.0,0.0,,,,67.67
32,2014-07-12,0.0,0.0,0.0,0.0,0.0,,,,74.0075
32,2014-07-13,0.0,0.0,0.0,0.0,0.0,,,,75.67999999999999
32,2014-07-14,0.0,0.0,0.0,0.0,0.0,,,,74.54
32,2014-07-15,0.0,0.0,0.0,0.0,0.0,,,,71.3225
32,2014-07-16,0.0,0.0,0.0,0.0,0.0,,,,67.04
32,2014-07-17,0.0,0.0,0.0,0.0,0.0,,,,64.145
32,2014-07-18,0.0,0.0,0.0,0.0,0.0,,,,66.12500000000001
32,2014-07-19,0.0,0.0,0.0,0.0,0.0,,,,69.71
32,2014-07-20,0.0,0.0,0.0,0.0,0.0,,,,73.8425
32,2014-07-21,0.0,0.0,0.0,0.0,0.0,,,,76.535
32,2014-07-22,0.0,0.0,0.0,0.0,0.0,,,,80.0825
32,2014-07-23,0.0,0.0,0.0,0.0,0.0,,,,77.33749999999999
32,2014-07-24,0.0,0.0,0.0,0.0,0.0,,,,66.77
32,2014-07-25,0.0,0.0,0.0,0.0,0.0,,,,68.3
32,2014-07-26,-0.15825,1.8298333333333332,904.8107916666667,-0.1055,-49.194576008743965,128.3985,142.025444444444,0.0,72.12500000000001
32,2014-07-27,-0.406125,1.4932083333333335,1036.7880416666667,-0.27075,-154.71212713117725,161.356333333333,168.491047619048,0.0,74.5025
32,2014-07-28,-0.21904166666666666,2.7701666666666664,1208.4798333333333,-0.14602777777777778,-44.97859384714118,130.208583333333,138.908833333333,0.0,63.642500000000005
32,2014-07-29,-0.23970833333333333,2.4845,1148.7655,-0.15980555555555556,-54.88190391538651,124.734304347826,134.479608695652,0.0,62.04499999999999
32,2014-07-30,-0.055,4.139833333333333,1229.1414166666666,-0.03666666666666667,-7.557268811143768,129.386958333333,139.367208333333,0.0,63.71750000000001
32,2014-07-31,36.898,940.2946666666667,521.3459583333333,24.598666666666666,22.321526514383432,78.4649523809524,91.4006666666667,0.0,64.4075
32,2014-08-01,19.859375,473.125,23.90625,13.239583333333332,23.876722809335092,30.4873333333333,38.0975,0.0,71.63749999999999
32,2014-08-02,0.0,0.0,0.0,0.0,0.0,,,,73.25750000000001
32,2014-08-03,0.0,0.0,0.0,0.0,0.0,,,,69.14
32,2014-08-04,0.0,0.0,0.0,0.0,0.0,,,,72.0875
32,2014-08-05,0.0,0.0,0.0,0.0,0.0,,,,70.985
32,2014-08-06,0.0,0.0,0.0,0.0,0.0,,,,70.3775
32,2014-08-07,0.0,0.0,0.0,0.0,0.0,,,,68.675
32,2014-08-08,53.05804166666667,1202.0765,108.35320833333333,35.372027777777774,25.107539080407026,71.6733529411765,89.9999411764706,0.0,68.25499999999998
32,2014-08-09,73.61458333333333,1788.28125,120.15625,49.076388888888886,23.41601961069851,70.7624347826087,79.8332173913044,0.0,69.3875
32,2014-08-10,73.546875,1780.546875,133.359375,49.03125,23.496103725154665,69.3854347826087,79.9853043478261,0.0,71.105
32,2014-08-11,72.66666666666667,1768.28125,131.25,48.44444444444444,23.37593198040313,94.0607391304348,103.021173913044,0.0,73.895
32,2014-08-12,76.65625,1833.515625,142.421875,51.104166666666664,23.781979064581645,90.3578333333334,98.1508333333334,0.0,69.845
32,2014-08-13,68.82541666666667,1699.80375,181.211875,45.88361111111111,23.032183086168363,84.0423333333334,94.354625,0.0,69.13250000000001
32,2014-08-14,79.11979166666667,1872.578125,137.265625,52.74652777777777,24.034230788842994,9.08191666666666,17.7265,0.0,61.370000000000005
32,2014-08-15,73.78125,1784.921875,126.640625,49.1875,23.51320523482295,20.1506086956522,31.7832608695652,0.0,60.70250000000001
32,2014-08-16,74.90104166666667,1784.21875,128.125,49.93402777777778,23.87947621410709,33.3164347826087,43.055,0.0,64.7975
32,2014-08-17,76.33854166666667,1844.609375,139.296875,50.89236111111111,23.540977134010042,57.1765416666667,65.1577083333333,0.0,65.69
32,2014-08-18,78.234375,1851.171875,158.203125,52.15625000000001,24.04008018569318,44.2382083333333,52.714375,0.0,63.68750000000001
32,2014-08-19,77.13541666666667,1844.296875,151.640625,51.423611111111114,23.79074474143733,54.8412916666667,63.1704166666667,0.0,65.72
32,2014-08-20,67.52604166666667,1679.53125,133.28125,45.01736111111111,22.870109364178578,86.2195454545455,94.039090909091,0.0,70.36999999999999
32,2014-08-21,61.575916666666664,1530.9990833333334,251.89154166666665,41.05061111111111,22.87815473690228,101.905434782609,116.621956521739,0.0,69.99499999999999
32,2014-08-22,71.25,1707.109375,144.453125,47.5,23.74152212713377,88.8999090909091,96.4536363636364,0.0,68.09000000000002
