ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
32,2014-08-23,75.16145833333333,1789.0625,147.8125,50.107638888888886,23.897623968947112,85.7582608695652,92.7495652173913,0.0,67.235
32,2014-08-24,74.52083333333333,1785.9375,143.75,49.68055555555556,23.735396131039174,57.5309565217391,66.6456521739131,0.0,68.9225
32,2014-08-25,73.06770833333333,1777.1875,131.71875,48.71180555555556,23.387148564953204,76.4230434782609,84.564347826087,0.0,71.51749999999998
32,2014-08-26,70.109375,1746.953125,133.4375,46.739583333333336,22.82863169506432,82.9831304347826,89.5917391304348,0.0,73.79
32,2014-08-27,69.25,1746.40625,139.6875,46.166666666666664,22.55586770451224,90.2808260869566,98.3582608695653,0.0,72.96499999999999
32,2014-08-28,74.13020833333333,1757.03125,168.125,49.420138888888886,23.99942147127118,72.8535652173913,80.3384782608696,0.0,64.46
32,2014-08-29,69.16666666666667,1634.609375,130.234375,46.111111111111114,24.06954600731784,47.944619047619,56.5902380952381,0.0,64.25000000000001
32,2014-08-30,78.07291666666667,1845.390625,152.578125,52.04861111111111,24.065624279713436,78.958,86.7754166666667,0.0,71.07500000000002
32,2014-08-31,63.65625,1531.40625,137.03125,42.4375,23.644801550862155,91.38005,98.1175,0.0,75.32000000000001
32,2014-09-01,73.265625,1778.828125,881.484375,48.84375,23.42886819798849,9.51954166666666,15.7185416666667,0.0,76.955
32,2014-09-02,62.510875,1527.5577083333335,196.3875416666667,41.67391666666666,23.2778566739909,100.54252173913,107.855260869565,0.0,75.635
32,2014-09-03,77.05208333333333,1839.609375,134.765625,51.36805555555556,23.825597976623584,85.6815,93.9633333333334,0.0,70.8875
32,2014-09-04,72.359375,1602.34375,119.21875,48.239583333333336,25.687636925077197,84.0137391304348,95.6730434782609,0.0,72.965
32,2014-09-05,66.984375,1612.65625,113.28125,44.65625,23.62744404611956,89.682,98.1061904761905,0.0,79.7075
32,2014-09-06,75.47916666666667,1783.4375,132.5,50.31944444444445,24.074331717384105,86.3827391304348,95.238695652174,0.0,70.32499999999999
32,2014-09-07,80.78645833333333,1864.921875,165.078125,53.85763888888889,24.641262992287245,53.050375,64.225625,0.0,63.567499999999995
32,2014-09-08,70.07129166666667,1693.828125,124.765625,46.714194444444445,23.531836448708287,59.6939090909091,71.3234090909091,0.0,64.14500000000001
32,2014-09-09,75.15625,1833.59375,139.921875,50.10416666666667,23.31562278085499,67.79275,76.2618333333334,0.0,67.28750000000001
32,2014-09-10,68.83333333333333,1742.578125,132.109375,45.88888888888889,22.469405464644197,90.2079130434783,98.2864347826087,0.0,71.1275
32,2014-09-11,72.69791666666667,1807.5,161.09375,48.46527777777778,22.878560588596894,59.878375,66.2329166666667,0.0,67.63250000000001
32,2014-09-12,78.06770833333333,1778.515625,187.734375,52.045138888888886,24.968863996876294,12.0793913043478,18.3339130434783,0.0,53.42749999999999
32,2014-09-13,79.16145833333333,1841.71875,196.25,52.77430555555556,24.44981146837853,12.6842916666667,21.2733333333333,0.0,51.800000000000004
32,2014-09-14,78.4375,1837.734375,188.046875,52.29166666666667,24.27873428842693,13.812625,20.4920833333333,0.0,53.262499999999996
32,2014-09-15,71.85416666666667,1668.4375,164.21875,47.90277777777778,24.49779817277476,25.1578695652174,34.9214347826087,0.0,58.15250000000001
32,2014-09-16,71.890625,1791.015625,183.984375,47.92708333333333,22.8327342784442,31.615,40.9404166666667,0.0,58.9025
32,2014-09-17,74.19791666666667,1793.203125,191.015625,49.46527777777778,23.536791607971843,28.127375,35.8467083333333,0.0,57.65
32,2014-09-18,66.17708333333333,1579.765625,170.859375,44.11805555555556,23.828680854337346,14.3901428571429,21.4312380952381,0.0,53.75000000000001
32,2014-09-19,72.24479166666667,1684.921875,166.640625,48.16319444444444,24.390000669747504,13.0765909090909,19.5788636363636,0.0,49.5725
32,2014-09-20,56.39895833333333,1383.863375,382.46475000000004,37.59930555555556,23.182640746799,70.5206666666667,80.3855,0.0,67.835
32,2014-09-21,0.049375,3.9295416666666667,1091.5392083333334,0.03291666666666667,7.147435557581991,159.248458333333,167.948416666667,0.0,68.675
32,2014-09-22,32.778875,732.14225,722.2717916666667,21.852583333333335,25.467341529827937,53.255875,61.1605,0.0,53.92250000000001
32,2014-09-23,78.39583333333333,1801.796875,150.078125,52.263888888888886,24.74982824822828,20.3898695652174,28.8780434782609,0.0,57.9125
32,2014-09-24,80.98958333333333,1884.84375,144.84375,53.99305555555556,24.442118691683472,49.4134583333333,57.1260416666667,0.0,61.1225
32,2014-09-25,74.56770833333333,1705.625,129.765625,49.71180555555556,24.868654065388217,50.5216363636364,62.4813636363637,0.0,60.0575
32,2014-09-26,37.645916666666665,1196.796875,69.375,25.097277777777776,17.892971406604723,51.6713125,62.6246875,0.0,61.415
32,2014-09-27,4.450708333333333,479.268875,425.8016666666667,2.9671388888888885,5.282444550450817,114.332565217391,124.636739130435,0.0,63.995000000000005
32,2014-09-28,5.083125,201.09333333333333,449.34612500000003,3.38875,14.37865139321708,123.022857142857,134.369047619048,0.0,64.2575
32,2014-09-29,5.285291666666667,199.18745833333332,512.47275,3.5235277777777774,15.093571159272981,121.610409090909,134.437818181818,0.0,64.925
32,2014-09-30,-0.16208333333333333,102.56895833333334,792.8998750000001,-0.10805555555555556,-0.8988918701713546,120.338291666667,129.856333333333,0.0,65.0825
32,2014-10-01,18.202458333333333,546.8528749999999,695.569,12.134972222222222,18.934096394045856,66.7989166666667,77.8797083333334,0.0,63.86000000000001
32,2014-10-02,62.56279166666667,1780.390625,124.0625,41.70852777777778,19.988760234226064,67.9279583333333,76.12375,0.0,62.4275
32,2014-10-03,57.82320833333333,1549.921875,144.921875,38.54880555555556,21.221565338754754,70.3832727272727,78.7738636363637,0.0,65.255
32,2014-10-04,66.171875,1780.78125,129.765625,44.114583333333336,21.13722178351028,19.7795416666667,26.5142916666667,0.0,56.88500000000001
32,2014-10-05,17.39795833333333,482.76212499999997,699.9722499999999,11.598638888888889,20.49982407369767,133.745545454545,141.7685,0.0,47.945
32,2014-10-06,49.770833333333336,1187.265625,92.03125,33.18055555555556,23.845808748802757,63.605125,71.300625,0.0,56.6975
32,2014-10-07,76.79166666666667,1738.59375,117.734375,51.19444444444444,25.124707668034706,18.8994583333333,25.8023333333333,0.0,63.74000000000001
32,2014-10-08,74.78645833333333,1745.703125,153.125,49.857638888888886,24.368994803709505,73.8536086956522,82.5558695652174,0.0,57.74
32,2014-10-09,65.34375,1567.5,150.234375,43.5625,23.712729266347687,70.0567619047619,79.6833333333334,0.0,53.21
32,2014-10-10,69.95833333333333,1648.4375,106.40625,46.63888888888889,24.140819378620325,13.9880454545454,20.5465,0.0,50.345
32,2014-10-11,75.97916666666667,1753.4375,106.953125,50.65277777777778,24.648430661993306,23.2970869565217,30.7828260869565,0.0,48.537499999999994
32,2014-10-12,82.5,1853.046875,136.328125,55.00000000000001,25.32518234326911,5.56920833333333,12.09625,0.0,46.76
32,2014-10-13,84.83854166666667,1867.890625,145.703125,56.55902777777778,25.836090082302803,7.50533333333333,14.4427083333333,0.0,57.04250000000001
32,2014-10-14,77.9375,1717.03125,137.03125,51.95833333333333,25.819825886492552,14.4751818181818,21.6361363636364,0.0,72.86749999999999
32,2014-10-15,84.984375,1877.96875,138.125,56.65625,25.741613278974956,2.32558333333333,9.85666666666667,0.0,70.3925
32,2014-10-16,87.421875,1898.828125,134.609375,58.28124999999999,26.189035177946923,6.33370833333333,11.5627083333333,0.0,65.36749999999999
32,2014-10-17,86.828125,1896.71875,160.78125,57.885416666666664,26.040092539198728,16.6467916666667,25.6175,0.0,61.0925
32,2014-10-18,77.84375,1734.6875,116.09375,51.89583333333333,25.52628055005104,14.3582272727273,22.8270909090909,0.0,54.30500000000001
32,2014-10-19,85.13020833333333,1887.578125,132.734375,56.75347222222222,25.65451439188039,-3.52954166666667,3.89704166666667,0.0,42.4325
32,2014-10-20,84.63541666666667,1880.9375,146.71875,56.423611111111114,25.595452363810896,45.7223333333333,56.151875,0.0,48.934999999999995
32,2014-10-21,82.22395833333333,1865.0,120.3125,54.81597222222222,25.07867469094429,21.4927916666667,30.4720833333334,0.0,50.18
32,2014-10-22,81.83333333333333,1868.515625,165.390625,54.55555555555556,24.91257078879272,9.98616666666666,17.5154583333333,0.0,49.0025
32,2014-10-23,48.12829166666666,1563.3093333333334,199.81566666666666,32.08552777777778,17.512194159306212,49.313,60.1013333333333,0.0,48.627500000000005
32,2014-10-24,24.08875,1499.765625,159.6875,16.059166666666666,9.136416870691601,53.5658333333333,60.98775,0.0,51.785000000000004
32,2014-10-25,22.64979166666667,1506.875,142.1875,15.099861111111112,8.550116295681828,56.7557083333333,65.3410416666667,0.0,55.52000000000001
32,2014-10-26,18.220791666666667,1488.671875,167.34375,12.147194444444445,6.962309044578559,76.095625,83.5050416666667,0.0,48.785
32,2014-10-27,11.706375,1354.140625,158.671875,7.804249999999999,4.917492459470373,65.9945909090909,75.9041363636364,0.0,50.232499999999995
32,2014-10-28,13.117333333333333,1480.9375,164.375,8.744888888888887,5.03841414269302,69.7986666666666,78.6846666666667,0.0,61.857499999999995
32,2014-10-29,13.76925,1483.28125,163.828125,9.1795,5.280460718424102,73.70025,82.282375,0.0,54.0275
32,2014-10-30,61.203624999999995,1542.4982916666668,212.15016666666668,40.802416666666666,22.57030831665697,11.1912608695652,20.8914782608696,0.0,45.38750000000001
32,2014-10-31,78.921875,1850.78125,156.25,52.61458333333333,24.25645560714788,1.8915,8.8565,0.0,44.12
32,2014-11-01,77.33333333333333,1827.578125,155.390625,51.55555555555556,24.06998484826895,16.3065833333333,23.8227083333333,0.0,41.404999999999994
32,2014-11-02,78.078125,1831.09375,155.46875,52.05208333333333,24.255142645845776,3.99458333333333,10.6925416666667,0.0,39.1625
32,2014-11-03,80.61458333333333,1864.53125,173.125,53.74305555555555,24.593989590025792,2.02220833333333,8.94104166666667,0.0,49.12999999999999
32,2014-11-04,79.04166666666667,1833.046875,173.359375,52.69444444444444,24.528306032666087,15.0310416666667,22.8077083333333,0.0,59.45749999999999
32,2014-11-05,80.07291666666667,1866.484375,160.078125,53.38194444444444,24.4031746031746,3.37191666666667,11.395625,0.0,50.7875
32,2014-11-06,81.52604166666667,1860.859375,168.046875,54.35069444444445,24.9211362544374,6.32179166666667,14.0860416666667,0.0,42.3725
32,2014-11-07,80.265625,1855.546875,160.078125,53.51041666666667,24.60609518195725,19.9514166666667,30.0291666666667,0.0,38.24000000000001
32,2014-11-08,78.34895833333333,1842.96875,138.59375,52.23263888888889,24.18244971974942,29.5444166666667,36.6985416666667,0.0,40.52
32,2014-11-09,77.65104166666667,1839.0625,137.265625,51.76736111111111,24.01794439724346,15.9695416666667,23.721625,0.0,44.059999999999995
32,2014-11-10,75.0,1812.734375,125.859375,50.0,23.53488773003491,81.0232916666667,88.7029166666667,0.0,49.1675
32,2014-11-11,75.10416666666667,1815.625,122.1875,50.06944444444444,23.530053547523426,79.6129583333333,86.7495833333334,0.0,57.672499999999985
32,2014-11-12,74.34895833333333,1817.96875,119.0625,49.56597222222222,23.263417370959267,88.5324583333333,95.515,0.0,48.11750000000001
32,2014-11-13,70.234375,1736.40625,117.34375,46.822916666666664,23.00824109901317,98.3430869565218,105.526086956522,0.0,35.59250000000001
32,2014-11-14,73.40104166666667,1806.796875,142.34375,48.93402777777778,23.108828545759405,83.8228333333333,91.2545833333334,0.0,31.36999999999999
32,2014-11-15,73.63020833333333,1799.53125,157.34375,49.08680555555556,23.274570441762418,89.7380833333334,97.16625,0.0,30.935000000000002
32,2014-11-16,64.625,1571.015625,128.59375,43.083333333333336,23.39941982860079,71.0452083333333,81.9104166666667,0.0,36.90499999999999
32,2014-11-17,62.536458333333336,1472.8125,120.46875,41.69097222222222,24.152987599311597,10.99375,17.6025,0.0,35.345
32,2014-11-18,77.63020833333333,1788.125,134.296875,51.75347222222222,24.695505165249134,14.78925,20.5572916666667,0.0,25.047499999999996
32,2014-11-19,74.10416666666667,1609.609375,124.140625,49.40277777777778,26.18829188845206,21.8814545454545,29.0140909090909,0.0,25.325000000000003
32,2014-11-20,69.00520833333333,1600.3125,118.75,46.00347222222222,24.52799854629087,3.16071428571428,9.98880952380952,0.0,29.119999999999994
32,2014-11-21,76.93229166666667,1817.8125,130.234375,51.28819444444444,24.073798540675796,4.50495833333333,10.5361666666667,0.0,25.797500000000003
32,2014-11-22,62.630208333333336,1509.921875,118.671875,41.75347222222222,23.594697688323187,13.84375,20.3243,0.0,35.00000000000001
32,2014-11-23,77.46354166666667,1820.9375,162.8125,51.642361111111114,24.19843878115287,-3.17341666666667,3.87845833333333,0.0,49.835
32,2014-11-24,78.9375,1840.3125,176.25,52.625,24.39926982509764,3.26966666666667,11.1350416666667,0.0,61.46
32,2014-11-25,78.68229166666667,1844.921875,175.703125,52.45486111111111,24.259623591408474,15.7485,22.5387083333333,0.0,44.08249999999999
32,2014-11-26,72.05729166666667,1750.46875,159.21875,48.03819444444444,23.41577900760709,4.72117391304348,15.043347826087,0.0,34.12999999999999
32,2014-11-27,75.72916666666667,1835.703125,144.921875,50.48611111111111,23.46636213606465,13.2079583333333,21.1533333333333,0.0,28.7675
32,2014-11-28,77.99479166666667,1836.875,150.9375,51.99652777777778,24.15299752372311,9.59166666666666,18.3186666666667,0.0,25.624999999999996
32,2014-11-29,78.66145833333333,1832.96875,149.21875,52.44097222222223,24.41135974009983,5.34920833333333,11.9658333333333,0.0,28.94
32,2014-11-30,77.95833333333333,1833.203125,142.578125,51.97222222222222,24.190062741198474,8.66695833333333,16.1844583333333,0.0,47.420000000000016
32,2014-12-01,73.515625,1743.359375,148.671875,49.010416666666664,23.987101351855998,17.0715652173913,24.3041304347826,0.0,40.7375
32,2014-12-02,78.640625,1836.875,169.375,52.427083333333336,24.352995633435405,1.96079166666667,9.47783333333333,0.0,27.770000000000007
32,2014-12-03,80.03125,1851.71875,168.125,53.35416666666667,24.584966106938936,7.92504166666667,16.8929166666667,0.0,40.01749999999999
32,2014-12-04,76.609375,1835.9375,179.0625,51.07291666666667,23.73608368794326,14.1325833333333,22.4816666666667,0.0,30.327500000000004
32,2014-12-05,33.104375,1703.671875,150.703125,22.069583333333334,11.053109613121167,53.2084583333333,60.9245416666667,0.0,27.500000000000004
32,2014-12-06,24.693416666666668,1613.671875,126.328125,16.46227777777778,8.704643571908873,68.6936521739131,77.6735217391305,0.0,33.51499999999999
32,2014-12-07,53.258,1533.828125,144.0625,35.50533333333333,19.751186702660487,44.6751739130435,52.5054347826087,0.0,24.657500000000002
32,2014-12-08,65.35425,1714.453125,142.265625,43.5695,21.6836933789018,21.5337391304348,28.4997826086957,0.0,24.912500000000005
32,2014-12-09,79.86979166666667,1845.46875,145.0,53.24652777777777,24.618460662847248,12.4695,19.6225,0.0,31.7675
32,2014-12-10,80.703125,1831.09375,165.46875,53.80208333333333,25.07060471598828,20.302875,29.0002083333333,0.0,29.464999999999993
32,2014-12-11,82.875,1869.53125,159.84375,55.25,25.21597994149603,3.95891666666667,10.7525,0.0,26.412500000000005
32,2014-12-12,84.50520833333333,1883.984375,161.640625,56.33680555555556,25.51474416568756,10.3677083333333,18.3339583333333,0.0,26.667500000000008
32,2014-12-13,83.24479166666667,1876.328125,161.953125,55.496527777777786,25.236743880492057,13.6934166666667,20.65375,0.0,29.33
32,2014-12-14,81.546875,1851.484375,162.109375,54.364583333333336,25.053725192342856,-4.16204166666667,4.53208333333333,0.0,32.70500000000001
32,2014-12-15,82.140625,1857.578125,166.015625,54.760416666666664,25.153356885505602,0.100125,8.42691666666667,0.0,33.665
32,2014-12-16,82.97395833333333,1868.59375,175.0,55.31597222222222,25.25875584171846,18.335125,27.3439583333333,0.0,36.76249999999999
32,2014-12-17,82.890625,1863.75,162.8125,55.260416666666664,25.29896741560474,5.77929166666666,13.0793333333333,0.0,36.14000000000001
32,2014-12-18,82.30729166666667,1858.359375,184.609375,54.87152777777777,25.19379819976364,2.556375,10.6329583333333,0.0,31.114999999999995
32,2014-12-19,81.02604166666667,1846.953125,174.921875,54.01736111111111,24.95478241661144,15.993,23.8620833333333,0.0,26.26249999999999
32,2014-12-20,72.28125,1682.65625,146.71875,48.1875,24.43516575355186,-3.00531818181818,4.13854545454545,0.0,24.905
32,2014-12-21,76.640625,1824.84375,153.75,51.09375000000001,23.890123298227586,4.17295833333333,12.2379166666667,0.0,28.377499999999998
32,2014-12-22,74.96354166666667,1814.53125,135.9375,49.97569444444444,23.500152606752966,54.2900833333333,63.4702083333333,0.0,32.92250000000001
32,2014-12-23,70.234375,1735.15625,135.234375,46.822916666666664,23.024816148881886,60.8077826086957,70.3847826086957,0.0,36.169999999999995
32,2014-12-24,75.078125,1818.515625,146.171875,50.05208333333333,23.48450544886941,12.1637083333333,19.2602083333333,0.0,42.612500000000004
32,2014-12-25,75.734375,1822.109375,159.609375,50.48958333333333,23.643057639811914,19.6862916666667,28.31,0.0,44.73500000000001
32,2014-12-26,76.34895833333333,1822.8125,157.34375,50.89930555555555,23.825726708192846,13.27325,21.1483333333333,0.0,38.99750000000001
32,2014-12-27,77.453125,1829.140625,166.328125,51.635416666666664,24.08667691738208,10.0122916666667,18.0165833333333,0.0,43.31
32,2014-12-28,78.51041666666667,1837.578125,172.890625,52.34027777777778,24.303370510513066,11.8524583333333,20.1795833333333,0.0,39.747499999999995
32,2014-12-29,78.09895833333333,1820.15625,158.59375,52.06597222222222,24.407405022844113,8.22133333333333,15.9241666666667,0.0,29.4875
32,2014-12-30,55.99270833333333,10.004875,123.07616666666667,37.328472222222224,3183.499936142242,0.781285714285714,3.34309523809524,0.0,20.525
32,2014-12-31,79.828125,0.0,0.0,53.21875,0.0,0.0,0.0,0.0,21.2975
32,2015-01-01,80.765625,0.0,0.0,53.84375,0.0,1.61508333333333,4.25854166666667,0.0,25.61
32,2015-01-02,79.546875,0.0,0.0,53.03125,0.0,14.269,22.7370833333333,0.0,26.78750000000001
32,2015-01-03,79.421875,0.0,0.0,52.947916666666664,0.0,0.0,0.0,0.0,25.0925
32,2015-01-04,74.203125,0.0,0.0,49.46875,0.0,20.3290416666667,27.400625,0.0,43.3475
